Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,656.0,63.0,1.0,15.2,256.5,543.49,439.58
2018,1,11,15,30,621.0,59.0,1.0,15.2,220.0,499.1,404.52
2018,1,11,15,45,563.0,53.0,0.85,14.45,180.5,437.91,355.18
2018,1,11,16,0,505.0,47.0,0.7,13.7,141.0,378.64,305.71
2018,1,11,16,15,430.0,40.0,0.75,13.3,105.5,311.41,248.45
2018,1,11,16,30,355.0,33.0,0.8,12.9,70.0,248.69,188.69
2018,1,11,16,45,239.0,22.5,0.85,12.5,42.5,158.51,48.33
2018,1,11,17,0,123.0,12.0,0.9,12.1,15.0,63.65,0.0
2018,1,11,17,15,61.5,6.0,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.2,9.75,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.2,10.2,10.0,8.58,0.0
2018,1,12,7,45,265.5,18.5,1.15,10.6,38.5,15.21,0.0
2018,1,12,8,0,425.0,28.0,1.1,11.0,67.0,22.44,12.33
2018,1,12,8,15,502.0,33.5,1.2,11.35,103.5,56.04,26.38
2018,1,12,8,30,579.0,39.0,1.3,11.7,140.0,99.54,53.8
2018,1,12,8,45,448.5,48.5,1.4,12.05,139.0,120.35,77.05
2018,1,12,9,0,318.0,58.0,1.5,12.4,138.0,126.32,89.77
2018,1,12,9,15,160.5,77.0,1.55,12.85,117.5,118.9,90.89
2018,1,12,9,30,3.0,96.0,1.6,13.3,97.0,90.64,71.77
2018,1,12,9,45,3.5,112.0,1.7,13.75,113.5,106.37,84.9
2018,1,12,10,0,4.0,128.0,1.8,14.2,130.0,122.33,98.01
2018,1,12,10,15,15.0,146.0,1.75,14.5,152.5,145.36,116.87
2018,1,12,10,30,26.0,164.0,1.7,14.8,175.0,169.59,136.6
2018,1,12,10,45,21.5,167.0,1.7,15.1,176.5,171.42,137.75
2018,1,12,11,0,17.0,170.0,1.7,15.4,178.0,172.86,138.61
2018,1,12,11,15,21.5,179.5,1.75,15.6,190.0,186.13,149.31
2018,1,12,11,30,26.0,189.0,1.8,15.8,202.0,199.81,160.29
2018,1,12,11,45,25.5,191.0,1.8,16.0,204.0,202.68,162.39
2018,1,12,12,0,25.0,193.0,1.8,16.2,206.0,205.52,164.53
2018,1,12,12,15,26.0,193.5,1.8,16.3,207.0,207.85,166.38
2018,1,12,12,30,27.0,194.0,1.8,16.4,208.0,210.23,168.3
2018,1,12,12,45,63.5,204.5,1.85,16.5,236.0,260.79,209.87
2018,1,12,13,0,100.0,215.0,1.9,16.6,264.0,303.18,244.42
2018,1,12,13,15,151.5,208.0,1.95,16.55,280.0,348.25,281.49
2018,1,12,13,30,203.0,201.0,2.0,16.5,296.0,382.01,309.56
2018,1,12,13,45,424.0,153.0,2.0,16.5,340.5,520.37,421.79
2018,1,12,14,0,645.0,105.0,2.0,16.5,385.0,636.71,513.12
2018,1,12,14,15,732.5,84.5,1.95,16.3,383.0,672.79,539.83
2018,1,12,14,30,820.0,64.0,1.9,16.1,381.0,699.93,560.39
2018,1,12,14,45,797.0,62.0,1.85,15.95,348.0,668.28,537.32
2018,1,12,15,0,774.0,60.0,1.8,15.8,315.0,634.54,512.79
2018,1,12,15,15,740.0,56.5,1.8,15.8,277.0,589.69,479.22
2018,1,12,15,30,706.0,53.0,1.8,15.8,239.0,543.94,442.97
2018,1,12,15,45,657.0,48.5,1.4,14.5,199.0,487.18,396.7
2018,1,12,16,0,608.0,44.0,1.0,13.2,159.0,431.21,349.15
2018,1,12,16,15,527.0,38.0,1.05,12.65,119.5,363.25,290.96
2018,1,12,16,30,446.0,32.0,1.1,12.1,80.0,295.02,226.46
2018,1,12,16,45,283.0,22.0,1.15,11.6,47.5,180.58,72.43
2018,1,12,17,0,120.0,12.0,1.2,11.1,15.0,62.66,0.0
2018,1,12,17,15,60.0,6.0,1.15,10.9,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,12.5,2.5,2.7,7.15,2.5,0.0,0.0
2018,1,13,7,30,25.0,5.0,2.8,7.6,5.0,4.77,0.0
2018,1,13,7,45,12.5,10.5,2.95,8.05,10.5,9.63,0.0
2018,1,13,8,0,0.0,16.0,3.1,8.5,16.0,14.83,6.39
2018,1,13,8,15,0.0,26.0,3.2,8.95,26.0,24.13,14.73
2018,1,13,8,30,0.0,36.0,3.3,9.4,36.0,33.44,23.08
2018,1,13,8,45,0.0,48.0,3.35,9.85,48.0,44.6,32.94
2018,1,13,9,0,0.0,60.0,3.4,10.3,60.0,55.75,42.68
2018,1,13,9,15,4.5,80.5,3.4,10.75,82.0,76.14,60.1
2018,1,13,9,30,9.0,101.0,3.4,11.2,104.0,97.27,78.01
2018,1,13,9,45,29.0,123.0,3.35,11.65,134.0,128.52,104.13
2018,1,13,10,0,49.0,145.0,3.3,12.1,164.0,160.65,130.89
2018,1,13,10,15,81.0,164.5,3.25,12.55,198.0,198.06,161.9
2018,1,13,10,30,113.0,184.0,3.2,13.0,232.0,243.79,199.55
2018,1,13,10,45,202.5,186.0,3.15,13.4,278.0,300.65,246.57
2018,1,13,11,0,292.0,188.0,3.1,13.8,324.0,370.8,303.81
2018,1,13,11,15,479.5,155.0,3.05,14.2,387.0,471.42,385.74
2018,1,13,11,30,667.0,122.0,3.0,14.6,450.0,578.96,471.19
2018,1,13,11,45,783.5,94.5,2.95,14.95,486.0,645.6,523.19
2018,1,13,12,0,900.0,67.0,2.9,15.3,522.0,711.59,572.47
2018,1,13,12,15,738.5,108.0,2.9,15.45,481.5,669.85,540.07
2018,1,13,12,30,577.0,149.0,2.9,15.6,441.0,606.23,489.89
2018,1,13,12,45,589.5,143.0,2.85,15.7,438.0,623.73,503.9
2018,1,13,13,0,602.0,137.0,2.8,15.8,435.0,634.47,512.36
2018,1,13,13,15,624.5,126.0,2.8,15.8,427.5,644.98,521.35
2018,1,13,13,30,647.0,115.0,2.8,15.8,420.0,652.79,528.15
2018,1,13,13,45,590.5,122.0,2.75,15.75,391.0,617.9,501.42
2018,1,13,14,0,534.0,129.0,2.7,15.7,362.0,575.84,469.18
2018,1,13,14,15,600.5,108.0,2.65,15.55,354.5,603.34,492.34
2018,1,13,14,30,667.0,87.0,2.6,15.4,347.0,620.94,506.81
2018,1,13,14,45,725.0,72.0,2.55,15.2,332.5,630.28,514.62
2018,1,13,15,0,783.0,57.0,2.5,15.0,318.0,638.88,521.73
2018,1,13,15,15,713.0,58.5,2.5,15.0,274.5,575.6,473.1
2018,1,13,15,30,643.0,60.0,2.5,15.0,231.0,517.64,426.22
2018,1,13,15,45,547.0,57.0,2.2,13.9,185.5,435.71,359.69
2018,1,13,16,0,451.0,54.0,1.9,12.8,140.0,357.72,294.42
2018,1,13,16,15,387.0,44.5,1.95,12.2,105.5,295.0,239.91
2018,1,13,16,30,323.0,35.0,2.0,11.6,71.0,236.21,184.31
2018,1,13,16,45,213.5,23.5,2.05,11.0,43.0,151.18,71.67
2018,1,13,17,0,104.0,12.0,2.1,10.4,15.0,56.08,0.0
2018,1,13,17,15,52.0,6.0,2.15,10.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,14,7,15,34.5,4.5,3.15,8.3,5.0,0.0,0.0
2018,1,14,7,30,69.0,9.0,3.1,8.4,10.0,8.58,0.0
2018,1,14,7,45,96.0,16.5,3.1,8.5,23.0,12.97,0.0
2018,1,14,8,0,123.0,24.0,3.1,8.6,36.0,18.49,9.43
2018,1,14,8,15,61.5,37.5,3.05,8.8,43.5,36.89,23.7
2018,1,14,8,30,0.0,51.0,3.0,9.0,51.0,46.99,34.74
2018,1,14,8,45,0.5,68.0,3.0,9.25,68.0,62.85,48.72
2018,1,14,9,0,1.0,85.0,3.0,9.5,85.0,78.99,62.81
2018,1,14,9,15,16.0,101.5,2.9,9.8,106.5,98.84,79.43
2018,1,14,9,30,31.0,118.0,2.8,10.1,128.0,122.14,99.04
2018,1,14,9,45,41.0,132.0,2.75,10.4,146.5,141.73,115.55
2018,1,14,10,0,51.0,146.0,2.7,10.7,165.0,162.41,132.91
2018,1,14,10,15,154.5,160.0,2.65,11.0,225.0,231.89,190.78
2018,1,14,10,30,258.0,174.0,2.6,11.3,285.0,312.06,257.0
2018,1,14,10,45,263.5,183.5,2.5,11.65,302.0,337.52,277.66
2018,1,14,11,0,269.0,193.0,2.4,12.0,319.0,362.83,298.02
2018,1,14,11,15,230.0,206.0,2.3,12.25,316.0,356.58,292.42
2018,1,14,11,30,191.0,219.0,2.2,12.5,313.0,354.41,289.84
2018,1,14,11,45,145.5,220.0,2.15,12.75,292.5,331.96,270.95
2018,1,14,12,0,100.0,221.0,2.1,13.0,272.0,297.34,242.24
2018,1,14,12,15,73.5,215.5,2.0,13.2,253.0,275.47,224.0
2018,1,14,12,30,47.0,210.0,1.9,13.4,234.0,252.33,204.58
2018,1,14,12,45,81.0,212.0,1.8,13.55,252.5,282.36,229.71
2018,1,14,13,0,115.0,214.0,1.7,13.7,271.0,324.38,263.85
2018,1,14,13,15,174.5,208.0,1.7,13.8,292.0,365.9,298.28
2018,1,14,13,30,234.0,202.0,1.7,13.9,313.0,419.42,341.55
2018,1,14,13,45,265.5,189.0,1.65,13.95,310.0,430.13,350.66
2018,1,14,14,0,297.0,176.0,1.6,14.0,307.0,439.42,358.89
2018,1,14,14,15,247.5,169.5,1.65,13.85,274.0,394.03,323.06
2018,1,14,14,30,198.0,163.0,1.7,13.7,241.0,336.77,277.6
2018,1,14,14,45,238.0,145.5,1.75,13.6,231.0,355.27,294.07
2018,1,14,15,0,278.0,128.0,1.8,13.5,221.0,359.06,298.29
2018,1,14,15,15,267.5,114.0,1.8,13.5,195.0,330.18,274.74
2018,1,14,15,30,257.0,100.0,1.8,13.5,169.0,300.85,250.41
2018,1,14,15,45,208.5,86.5,1.85,12.7,136.5,248.29,206.45
2018,1,14,16,0,160.0,73.0,1.9,11.9,104.0,198.29,163.59
2018,1,14,16,15,121.5,57.0,1.85,11.5,77.0,153.02,123.69
2018,1,14,16,30,83.0,41.0,1.8,11.1,50.0,100.91,77.13
2018,1,14,16,45,61.0,25.5,1.8,10.7,30.5,73.27,36.64
2018,1,14,17,0,39.0,10.0,1.8,10.3,11.0,26.37,0.0
2018,1,14,17,15,19.5,5.0,1.65,10.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,2.0,8.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,2.0,8.7,6.0,5.72,0.0
2018,1,15,7,45,17.5,19.0,1.95,8.95,20.0,17.1,0.0
2018,1,15,8,0,16.0,32.0,1.9,9.2,34.0,28.35,17.56
2018,1,15,8,15,31.5,49.0,1.85,9.55,54.0,45.38,31.68
2018,1,15,8,30,47.0,66.0,1.8,9.9,74.0,64.96,47.91
2018,1,15,8,45,74.5,82.0,1.7,10.25,99.0,88.18,66.88
2018,1,15,9,0,102.0,98.0,1.6,10.6,124.0,114.59,88.88
2018,1,15,9,15,120.0,112.0,1.5,11.0,147.5,139.62,110.25
2018,1,15,9,30,138.0,126.0,1.4,11.4,171.0,166.51,133.18
2018,1,15,9,45,143.5,142.0,1.35,11.8,193.0,192.53,155.41
2018,1,15,10,0,149.0,158.0,1.3,12.2,215.0,219.08,177.68
2018,1,15,10,15,152.0,168.5,1.25,12.55,230.5,239.36,194.5
2018,1,15,10,30,155.0,179.0,1.2,12.9,246.0,259.69,211.06
2018,1,15,10,45,264.0,179.5,1.1,13.25,300.5,333.65,270.79
2018,1,15,11,0,373.0,180.0,1.0,13.6,355.0,409.74,330.73
2018,1,15,11,15,378.5,185.0,1.0,13.75,368.0,433.4,348.91
2018,1,15,11,30,384.0,190.0,1.0,13.9,381.0,456.33,366.66
2018,1,15,11,45,346.5,200.5,0.95,14.05,375.0,455.4,365.07
2018,1,15,12,0,309.0,211.0,0.9,14.2,369.0,451.59,361.3
2018,1,15,12,15,268.0,217.0,0.9,14.25,354.0,437.65,350.16
2018,1,15,12,30,227.0,223.0,0.9,14.3,339.0,410.59,329.08
2018,1,15,12,45,186.0,223.0,0.9,14.35,317.5,384.99,308.93
2018,1,15,13,0,145.0,223.0,0.9,14.4,296.0,357.87,287.37
2018,1,15,13,15,123.0,215.5,0.9,14.4,276.0,335.34,269.81
2018,1,15,13,30,101.0,208.0,0.9,14.4,256.0,300.44,242.46
2018,1,15,13,45,82.5,193.0,0.9,14.4,231.0,270.24,218.64
2018,1,15,14,0,64.0,178.0,0.9,14.4,206.0,239.8,194.33
2018,1,15,14,15,83.5,165.0,0.85,14.4,199.5,240.57,195.97
2018,1,15,14,30,103.0,152.0,0.8,14.4,193.0,252.17,206.0
2018,1,15,14,45,122.0,144.5,0.8,14.4,189.0,257.83,211.21
2018,1,15,15,0,141.0,137.0,0.8,14.4,185.0,262.7,215.66
2018,1,15,15,15,250.0,110.0,0.8,14.4,183.0,313.2,258.36
2018,1,15,15,30,359.0,83.0,0.8,14.4,181.0,358.24,294.88
2018,1,15,15,45,323.5,72.5,0.75,13.85,150.0,313.58,257.67
2018,1,15,16,0,288.0,62.0,0.7,13.3,119.0,270.23,221.05
2018,1,15,16,15,256.0,49.0,0.7,13.05,90.5,227.07,183.32
2018,1,15,16,30,224.0,36.0,0.7,12.8,62.0,185.71,144.65
2018,1,15,16,45,168.5,25.5,0.7,12.55,40.5,134.65,77.3
2018,1,15,17,0,113.0,15.0,0.7,12.3,19.0,63.36,0.0
2018,1,15,17,15,56.5,7.5,0.7,12.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,11.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,16,7,15,7.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,1,16,7,30,14.0,3.0,0.7,11.5,3.0,2.86,0.0
2018,1,16,7,45,7.0,9.5,0.7,11.65,9.5,8.92,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.8,16.0,14.83,6.49
2018,1,16,8,15,0.0,23.5,0.8,12.05,23.5,21.8,12.67
2018,1,16,8,30,0.0,31.0,0.9,12.3,31.0,28.77,18.92
2018,1,16,8,45,1.0,43.0,0.95,12.55,43.5,40.11,28.78
2018,1,16,9,0,2.0,55.0,1.0,12.8,56.0,51.57,38.66
2018,1,16,9,15,2.0,46.5,0.9,13.2,47.5,43.74,31.98
2018,1,16,9,30,2.0,38.0,0.8,13.6,39.0,35.92,25.27
2018,1,16,9,45,1.0,54.5,0.65,14.0,55.0,51.03,38.15
2018,1,16,10,0,0.0,71.0,0.5,14.4,71.0,66.06,50.75
2018,1,16,10,15,8.0,100.0,0.55,14.6,103.5,97.32,76.81
2018,1,16,10,30,16.0,129.0,0.6,14.8,136.0,129.82,103.53
2018,1,16,10,45,8.0,120.0,0.7,15.0,123.5,117.38,92.97
2018,1,16,11,0,0.0,111.0,0.8,15.2,111.0,104.28,81.93
2018,1,16,11,15,3.5,109.0,0.8,15.3,110.5,104.52,82.12
2018,1,16,11,30,7.0,107.0,0.8,15.4,110.0,104.98,82.5
2018,1,16,11,45,7.0,105.0,0.8,15.5,108.5,103.25,81.01
2018,1,16,12,0,7.0,103.0,0.8,15.6,107.0,101.5,79.52
2018,1,16,12,15,3.5,90.5,0.8,15.65,92.5,86.97,67.4
2018,1,16,12,30,0.0,78.0,0.8,15.7,78.0,72.63,55.41
2018,1,16,12,45,12.0,115.0,0.8,15.75,121.0,117.72,93.13
2018,1,16,13,0,24.0,152.0,0.8,15.8,164.0,172.7,138.15
2018,1,16,13,15,23.0,160.5,0.85,15.75,172.0,174.01,139.11
2018,1,16,13,30,22.0,169.0,0.9,15.7,180.0,183.3,146.75
2018,1,16,13,45,13.5,114.0,0.9,15.65,120.5,119.06,94.37
2018,1,16,14,0,5.0,59.0,0.9,15.6,61.0,58.7,44.21
2018,1,16,14,15,3.5,64.5,0.9,15.45,66.0,62.65,47.66
2018,1,16,14,30,2.0,70.0,0.9,15.3,71.0,66.62,51.04
2018,1,16,14,45,10.5,77.0,0.9,15.2,81.0,79.8,62.52
2018,1,16,15,0,19.0,84.0,0.9,15.1,91.0,99.0,78.95
2018,1,16,15,15,9.5,55.0,0.9,15.1,58.5,57.65,43.83
2018,1,16,15,30,0.0,26.0,0.9,15.1,26.0,24.11,15.03
2018,1,16,15,45,0.0,17.0,0.85,14.4,17.0,15.75,7.88
2018,1,16,16,0,0.0,8.0,0.8,13.7,8.0,7.4,0.69
2018,1,16,16,15,0.0,10.5,0.8,13.35,10.5,9.72,2.58
2018,1,16,16,30,0.0,13.0,0.8,13.0,13.0,12.04,4.28
2018,1,16,16,45,6.5,10.0,0.85,12.65,10.0,12.5,2.68
2018,1,16,17,0,13.0,7.0,0.9,12.3,7.0,12.35,0.0
2018,1,16,17,15,6.5,3.5,0.9,12.15,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,17,7,15,1.5,1.0,1.2,9.55,1.0,0.0,0.0
2018,1,17,7,30,3.0,2.0,1.2,10.0,2.0,1.91,0.0
2018,1,17,7,45,1.5,7.0,1.2,10.4,7.0,6.48,0.0
2018,1,17,8,0,0.0,12.0,1.2,10.8,12.0,11.11,3.52
2018,1,17,8,15,0.0,20.0,1.15,11.15,20.0,18.54,9.99
2018,1,17,8,30,0.0,28.0,1.1,11.5,28.0,25.98,16.61
2018,1,17,8,45,0.0,25.5,1.05,11.9,25.5,23.65,14.77
2018,1,17,9,0,0.0,23.0,1.0,12.3,23.0,21.32,12.82
2018,1,17,9,15,0.0,31.5,1.0,12.85,31.5,29.23,19.64
2018,1,17,9,30,0.0,40.0,1.0,13.4,40.0,37.14,26.39
2018,1,17,9,45,0.0,62.5,1.0,13.95,62.5,58.12,44.19
2018,1,17,10,0,0.0,85.0,1.0,14.5,85.0,79.29,61.86
2018,1,17,10,15,1.0,92.5,1.1,14.85,93.0,86.89,68.01
2018,1,17,10,30,2.0,100.0,1.2,15.2,101.0,94.62,74.27
2018,1,17,10,45,3.0,92.5,1.3,15.55,94.0,88.04,68.61
2018,1,17,11,0,4.0,85.0,1.4,15.9,87.0,81.54,63.06
2018,1,17,11,15,2.0,87.0,1.45,16.15,88.0,82.33,63.56
2018,1,17,11,30,0.0,89.0,1.5,16.4,89.0,82.99,63.95
2018,1,17,11,45,5.5,125.0,1.55,16.65,128.0,121.86,96.02
2018,1,17,12,0,11.0,161.0,1.6,16.9,167.0,162.19,128.8
2018,1,17,12,15,16.0,176.0,1.55,17.0,184.5,181.83,144.61
2018,1,17,12,30,21.0,191.0,1.5,17.1,202.0,202.08,160.88
2018,1,17,12,45,24.0,187.5,1.45,17.2,200.0,201.61,160.52
2018,1,17,13,0,27.0,184.0,1.4,17.3,198.0,210.78,167.96
2018,1,17,13,15,66.5,190.5,1.4,17.3,223.0,250.46,200.94
2018,1,17,13,30,106.0,197.0,1.4,17.3,248.0,302.55,243.15
2018,1,17,13,45,127.5,195.0,1.35,17.25,254.0,319.11,256.71
2018,1,17,14,0,149.0,193.0,1.3,17.2,260.0,335.33,270.13
2018,1,17,14,15,92.0,156.0,1.25,17.0,196.5,247.37,199.85
2018,1,17,14,30,35.0,119.0,1.2,16.8,133.0,149.58,120.02
2018,1,17,14,45,51.0,125.5,1.1,16.65,144.0,170.47,138.03
2018,1,17,15,0,67.0,132.0,1.0,16.5,155.0,192.16,156.13
2018,1,17,15,15,64.0,120.0,1.0,16.5,140.0,176.78,143.46
2018,1,17,15,30,61.0,108.0,1.0,16.5,125.0,161.58,130.84
2018,1,17,15,45,50.0,92.0,0.85,15.6,104.5,135.87,109.43
2018,1,17,16,0,39.0,76.0,0.7,14.7,84.0,110.66,88.03
2018,1,17,16,15,26.5,59.5,0.75,14.35,64.5,84.33,65.19
2018,1,17,16,30,14.0,43.0,0.8,14.0,45.0,58.4,42.32
2018,1,17,16,45,17.0,27.5,0.8,13.7,29.0,41.01,22.76
2018,1,17,17,0,20.0,12.0,0.8,13.4,13.0,20.22,0.0
2018,1,17,17,15,10.0,6.0,0.8,13.25,6.5,5.72,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.6,1.0,0.95,0.0
2018,1,18,7,45,0.0,3.0,1.55,11.85,3.0,2.77,0.0
2018,1,18,8,0,0.0,5.0,1.6,12.1,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.5,1.65,12.25,6.5,6.01,0.0
2018,1,18,8,30,0.0,8.0,1.7,12.4,8.0,7.4,0.67
2018,1,18,8,45,0.0,9.5,1.75,12.55,9.5,8.79,1.93
2018,1,18,9,0,0.0,11.0,1.8,12.7,11.0,10.19,3.16
2018,1,18,9,15,0.0,29.5,1.85,12.85,29.5,27.37,18.02
2018,1,18,9,30,0.0,48.0,1.9,13.0,48.0,44.59,32.8
2018,1,18,9,45,0.0,51.0,1.95,13.1,51.0,47.39,35.14
2018,1,18,10,0,0.0,54.0,2.0,13.2,54.0,50.19,37.46
2018,1,18,10,15,1.0,57.0,2.05,13.35,57.5,53.46,40.16
2018,1,18,10,30,2.0,60.0,2.1,13.5,61.0,56.82,42.93
2018,1,18,10,45,1.0,45.5,2.2,13.6,46.0,42.84,30.97
2018,1,18,11,0,0.0,31.0,2.3,13.7,31.0,28.79,18.95
2018,1,18,11,15,0.0,43.0,2.35,13.8,43.0,39.97,28.42
2018,1,18,11,30,0.0,55.0,2.4,13.9,55.0,51.15,37.84
2018,1,18,11,45,0.0,73.0,2.45,14.0,73.0,67.96,51.95
2018,1,18,12,0,0.0,91.0,2.5,14.1,91.0,84.9,66.09
2018,1,18,12,15,6.5,97.5,2.55,14.2,101.0,95.94,75.48
2018,1,18,12,30,13.0,104.0,2.6,14.3,111.0,107.3,85.14
2018,1,18,12,45,9.0,125.0,2.7,14.35,130.0,125.44,100.06
2018,1,18,13,0,5.0,146.0,2.8,14.4,149.0,144.17,115.39
2018,1,18,13,15,5.0,137.5,2.85,14.35,140.0,135.82,108.59
2018,1,18,13,30,5.0,129.0,2.9,14.3,131.0,127.47,101.82
2018,1,18,13,45,6.0,125.0,2.9,14.25,127.5,124.56,99.59
2018,1,18,14,0,7.0,121.0,2.9,14.2,124.0,121.68,97.39
2018,1,18,14,15,26.5,130.0,2.85,14.05,141.0,154.8,125.88
2018,1,18,14,30,46.0,139.0,2.8,13.9,158.0,181.59,148.92
2018,1,18,14,45,33.0,118.5,2.75,13.7,131.5,148.6,121.32
2018,1,18,15,0,20.0,98.0,2.7,13.5,105.0,115.94,93.78
2018,1,18,15,15,15.5,79.5,2.7,13.5,84.5,86.76,69.06
2018,1,18,15,30,11.0,61.0,2.7,13.5,64.0,64.34,49.85
2018,1,18,15,45,5.5,42.5,2.5,13.0,44.0,42.97,31.42
2018,1,18,16,0,0.0,24.0,2.3,12.5,24.0,22.25,13.45
2018,1,18,16,15,0.0,18.0,2.35,12.3,18.0,16.68,8.53
2018,1,18,16,30,0.0,12.0,2.4,12.1,12.0,11.11,3.58
2018,1,18,16,45,0.0,7.5,2.45,11.9,7.5,6.94,0.0
2018,1,18,17,0,0.0,3.0,2.5,11.7,3.0,2.86,0.0
2018,1,18,17,15,0.0,1.5,2.55,11.55,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.7,7.55,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.7,8.2,11.0,9.53,0.0
2018,1,19,7,45,203.0,23.0,1.7,8.85,40.5,19.27,0.0
2018,1,19,8,0,338.0,36.0,1.7,9.5,70.0,29.7,19.19
2018,1,19,8,15,433.0,44.0,1.8,9.85,109.5,59.95,32.19
2018,1,19,8,30,528.0,52.0,1.9,10.2,149.0,104.5,60.7
2018,1,19,8,45,586.5,57.0,2.0,10.6,190.0,150.61,97.17
2018,1,19,9,0,645.0,62.0,2.1,11.0,231.0,202.6,141.9
2018,1,19,9,15,684.0,65.5,2.1,11.25,270.0,253.29,187.79
2018,1,19,9,30,723.0,69.0,2.1,11.5,309.0,307.61,236.79
2018,1,19,9,45,750.0,72.0,2.1,11.8,344.0,358.74,282.75
2018,1,19,10,0,777.0,75.0,2.1,12.1,379.0,410.98,328.53
2018,1,19,10,15,796.0,77.0,2.1,12.3,409.0,459.21,370.14
2018,1,19,10,30,815.0,79.0,2.1,12.5,439.0,507.15,410.37
2018,1,19,10,45,828.5,80.0,2.1,12.7,462.5,550.42,445.92
2018,1,19,11,0,842.0,81.0,2.1,12.9,486.0,592.38,479.56
2018,1,19,11,15,840.0,84.5,2.1,13.0,499.5,625.87,506.06
2018,1,19,11,30,838.0,88.0,2.1,13.1,513.0,656.61,529.95
2018,1,19,11,45,643.5,121.5,2.15,13.2,451.5,588.41,476.92
2018,1,19,12,0,449.0,155.0,2.2,13.3,390.0,500.64,407.93
2018,1,19,12,15,347.5,185.5,2.3,13.3,367.5,461.16,376.5
2018,1,19,12,30,246.0,216.0,2.4,13.3,345.0,428.3,348.99
2018,1,19,12,45,327.5,204.0,2.45,13.3,373.5,482.41,393.77
2018,1,19,13,0,409.0,192.0,2.5,13.3,402.0,549.02,446.98
2018,1,19,13,15,501.0,166.0,2.6,13.25,416.5,596.27,485.85
2018,1,19,13,30,593.0,140.0,2.7,13.2,431.0,646.63,526.84
2018,1,19,13,45,548.5,139.5,2.75,13.15,400.0,607.19,496.83
2018,1,19,14,0,504.0,139.0,2.8,13.1,369.0,571.26,469.6
2018,1,19,14,15,402.0,147.5,2.85,12.9,324.0,500.63,413.78
2018,1,19,14,30,300.0,156.0,2.9,12.7,279.0,417.89,347.43
2018,1,19,14,45,394.5,127.5,2.9,12.55,275.5,463.06,386.51
2018,1,19,15,0,489.0,99.0,2.9,12.4,272.0,489.42,409.72
2018,1,19,15,15,586.0,80.0,2.9,12.4,264.5,529.05,442.12
2018,1,19,15,30,683.0,61.0,2.9,12.4,257.0,550.93,459.59
2018,1,19,15,45,639.0,57.0,2.65,11.55,218.0,502.69,419.37
2018,1,19,16,0,595.0,53.0,2.4,10.7,179.0,450.73,375.09
2018,1,19,16,15,521.0,46.0,2.35,10.2,138.0,379.14,313.12
2018,1,19,16,30,447.0,39.0,2.3,9.7,97.0,311.55,251.67
2018,1,19,16,45,313.0,29.0,2.3,9.2,62.0,216.65,154.74
2018,1,19,17,0,179.0,19.0,2.3,8.7,27.0,116.24,0.0
2018,1,19,17,15,89.5,9.5,2.3,8.6,13.5,45.05,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.35,4.8,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.4,5.5,13.0,10.48,0.0
2018,1,20,7,45,282.5,20.5,2.45,6.25,44.5,16.71,0.0
2018,1,20,8,0,448.0,30.0,2.5,7.0,76.0,23.82,14.56
2018,1,20,8,15,535.5,36.0,2.55,7.6,117.0,59.37,28.94
2018,1,20,8,30,623.0,42.0,2.6,8.2,158.0,106.79,59.05
2018,1,20,8,45,677.0,46.0,2.6,8.8,200.5,156.22,98.74
2018,1,20,9,0,731.0,50.0,2.6,9.4,243.0,210.91,146.66
2018,1,20,9,15,765.5,52.5,2.7,10.0,282.5,263.66,195.22
2018,1,20,9,30,800.0,55.0,2.8,10.6,322.0,318.78,245.79
2018,1,20,9,45,824.0,57.0,2.9,11.15,357.5,371.49,293.86
2018,1,20,10,0,848.0,59.0,3.0,11.7,393.0,424.19,340.77
2018,1,20,10,15,863.5,60.5,3.0,12.0,423.0,472.89,383.42
2018,1,20,10,30,879.0,62.0,3.0,12.3,453.0,520.82,424.21
2018,1,20,10,45,889.0,63.5,3.0,12.65,476.5,564.66,460.57
2018,1,20,11,0,899.0,65.0,3.0,13.0,500.0,606.78,494.59
2018,1,20,11,15,905.5,66.0,3.0,13.15,516.5,644.19,524.54
2018,1,20,11,30,912.0,67.0,3.0,13.3,533.0,679.19,552.04
2018,1,20,11,45,914.5,68.0,3.05,13.5,542.0,708.87,574.13
2018,1,20,12,0,917.0,69.0,3.1,13.7,551.0,735.58,593.49
2018,1,20,12,15,914.0,70.5,3.05,13.8,552.0,755.79,607.73
2018,1,20,12,30,911.0,72.0,3.0,13.9,553.0,772.63,619.55
2018,1,20,12,45,896.5,75.5,3.0,14.0,544.0,779.66,624.53
2018,1,20,13,0,882.0,79.0,3.0,14.1,535.0,783.05,627.05
2018,1,20,13,15,876.0,78.0,2.95,14.1,521.0,790.25,632.46
2018,1,20,13,30,870.0,77.0,2.9,14.1,507.0,788.11,631.12
2018,1,20,13,45,868.5,73.5,2.85,14.05,488.0,783.02,627.92
2018,1,20,14,0,867.0,70.0,2.8,14.0,469.0,768.11,617.59
2018,1,20,14,15,854.0,68.0,2.75,13.85,441.5,755.69,609.44
2018,1,20,14,30,841.0,66.0,2.7,13.7,414.0,733.88,594.25
2018,1,20,14,45,822.0,64.0,2.6,13.55,381.0,704.81,573.26
2018,1,20,15,0,803.0,62.0,2.5,13.4,348.0,673.37,550.21
2018,1,20,15,15,747.0,60.5,2.5,13.4,304.0,614.61,505.9
2018,1,20,15,30,691.0,59.0,2.5,13.4,260.0,555.85,460.15
2018,1,20,15,45,422.5,60.0,2.25,12.2,177.0,369.56,309.28
2018,1,20,16,0,154.0,61.0,2.0,11.0,94.0,177.11,147.3
2018,1,20,16,15,285.5,48.5,2.0,10.4,93.0,244.95,203.64
2018,1,20,16,30,417.0,36.0,2.0,9.8,92.0,293.38,238.09
2018,1,20,16,45,324.5,28.0,2.05,9.15,61.5,222.17,162.59
2018,1,20,17,0,232.0,20.0,2.1,8.5,31.0,142.45,0.0
2018,1,20,17,15,116.0,10.0,2.1,8.3,15.5,56.46,0.0
2018,1,20,17,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.85,7.35,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.5,14.0,11.44,0.0
2018,1,21,7,45,239.0,23.0,0.8,7.65,43.5,19.09,0.32
2018,1,21,8,0,375.0,34.0,0.8,7.8,73.0,27.5,17.78
2018,1,21,8,15,349.0,43.0,0.85,8.05,93.0,54.8,30.61
2018,1,21,8,30,323.0,52.0,0.9,8.3,113.0,81.71,50.65
2018,1,21,8,45,168.0,65.5,0.95,8.55,97.5,88.76,63.75
2018,1,21,9,0,13.0,79.0,1.0,8.8,82.0,76.04,59.97
2018,1,21,9,15,6.5,89.0,1.1,9.15,90.5,84.51,67.59
2018,1,21,9,30,0.0,99.0,1.2,9.5,99.0,92.32,74.35
2018,1,21,9,45,2.5,118.0,1.25,9.8,119.0,111.43,90.4
2018,1,21,10,0,5.0,137.0,1.3,10.1,139.0,131.04,106.7
2018,1,21,10,15,20.5,157.0,1.4,10.4,166.0,158.23,129.21
2018,1,21,10,30,36.0,177.0,1.5,10.7,193.0,191.57,156.7
2018,1,21,10,45,41.5,188.5,1.6,11.0,208.0,208.77,170.62
2018,1,21,11,0,47.0,200.0,1.7,11.3,223.0,226.52,184.97
2018,1,21,11,15,60.5,211.0,1.8,11.55,241.5,249.27,203.53
2018,1,21,11,30,74.0,222.0,1.9,11.8,260.0,273.04,222.81
2018,1,21,11,45,127.0,229.5,1.95,12.0,296.0,329.72,269.23
2018,1,21,12,0,180.0,237.0,2.0,12.2,332.0,380.97,310.73
2018,1,21,12,15,218.0,234.0,2.05,12.35,349.5,411.42,335.46
2018,1,21,12,30,256.0,231.0,2.1,12.5,367.0,453.41,369.01
2018,1,21,12,45,222.0,231.5,2.1,12.6,348.5,422.97,344.56
2018,1,21,13,0,188.0,232.0,2.1,12.7,330.0,401.85,327.49
2018,1,21,13,15,225.5,222.5,2.1,12.75,337.0,423.65,346.06
2018,1,21,13,30,263.0,213.0,2.1,12.8,344.0,457.19,373.31
2018,1,21,13,45,230.5,206.5,2.1,12.85,318.0,413.87,339.07
2018,1,21,14,0,198.0,200.0,2.1,12.9,292.0,382.26,313.96
2018,1,21,14,15,191.5,187.0,2.05,12.8,271.5,362.36,298.71
2018,1,21,14,30,185.0,174.0,2.0,12.7,251.0,341.83,282.76
2018,1,21,14,45,185.5,159.5,1.9,12.65,231.5,324.05,268.91
2018,1,21,15,0,186.0,145.0,1.8,12.6,212.0,305.55,254.26
2018,1,21,15,15,171.0,131.5,1.8,12.6,188.0,276.86,230.75
2018,1,21,15,30,156.0,118.0,1.8,12.6,164.0,248.45,207.07
2018,1,21,15,45,130.5,101.5,1.6,11.9,136.0,209.5,174.31
2018,1,21,16,0,105.0,85.0,1.4,11.2,108.0,171.71,141.87
2018,1,21,16,15,84.0,67.5,1.45,10.95,83.5,136.29,110.81
2018,1,21,16,30,63.0,50.0,1.5,10.7,59.0,101.81,79.98
2018,1,21,16,45,43.5,34.0,1.6,10.45,39.0,71.55,50.06
2018,1,21,17,0,24.0,18.0,1.7,10.2,19.0,35.17,0.0
2018,1,21,17,15,12.0,9.0,1.75,10.15,9.5,13.46,0.0
2018,1,21,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
