Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,298.0,107.0,1.3,14.3,196.0,169.44,126.35
2018,2,1,9,15,369.0,114.0,1.3,14.9,239.5,216.71,165.17
2018,2,1,9,30,440.0,121.0,1.3,15.5,283.0,269.94,209.14
2018,2,1,9,45,472.0,127.5,1.3,16.05,317.0,314.12,246.31
2018,2,1,10,0,504.0,134.0,1.3,16.6,351.0,360.61,284.58
2018,2,1,10,15,615.0,118.0,1.35,17.1,402.0,428.12,338.47
2018,2,1,10,30,726.0,102.0,1.4,17.6,453.0,500.72,395.4
2018,2,1,10,45,760.0,98.0,1.5,18.1,481.5,548.0,432.3
2018,2,1,11,0,794.0,94.0,1.6,18.6,510.0,596.2,469.29
2018,2,1,11,15,734.0,114.0,1.6,18.95,508.5,610.62,479.28
2018,2,1,11,30,674.0,134.0,1.6,19.3,507.0,617.76,483.7
2018,2,1,11,45,679.0,135.5,1.65,19.6,516.5,645.38,504.17
2018,2,1,12,0,684.0,137.0,1.7,19.9,526.0,670.88,522.65
2018,2,1,12,15,703.0,132.0,1.75,20.15,533.0,697.61,542.29
2018,2,1,12,30,722.0,127.0,1.8,20.4,540.0,722.3,559.53
2018,2,1,12,45,744.0,119.0,1.8,20.6,541.0,743.61,574.08
2018,2,1,13,0,766.0,111.0,1.8,20.8,542.0,758.79,584.38
2018,2,1,13,15,792.5,101.0,1.8,20.85,538.0,776.25,596.76
2018,2,1,13,30,819.0,91.0,1.8,20.9,534.0,790.45,606.93
2018,2,1,13,45,861.0,76.0,1.75,21.0,526.0,800.97,614.1
2018,2,1,14,0,903.0,61.0,1.7,21.1,518.0,813.76,622.97
2018,2,1,14,15,854.0,66.5,1.65,20.95,480.5,775.07,596.72
2018,2,1,14,30,805.0,72.0,1.6,20.8,443.0,740.84,573.91
2018,2,1,14,45,807.5,65.5,1.55,20.65,414.5,722.93,562.46
2018,2,1,15,0,810.0,59.0,1.5,20.5,386.0,695.3,543.77
2018,2,1,15,15,786.5,57.0,1.5,20.5,349.0,664.27,522.52
2018,2,1,15,30,763.0,55.0,1.5,20.5,312.0,625.14,494.84
2018,2,1,15,45,689.0,56.5,1.35,19.2,265.0,554.93,444.39
2018,2,1,16,0,615.0,58.0,1.2,17.9,218.0,491.05,395.34
2018,2,1,16,15,558.0,52.5,1.25,17.25,177.0,428.03,345.34
2018,2,1,16,30,501.0,47.0,1.3,16.6,136.0,367.59,294.92
2018,2,1,16,45,407.5,38.0,1.4,15.95,96.5,287.03,226.1
2018,2,1,17,0,314.0,29.0,1.5,15.3,57.0,214.04,150.99
2018,2,1,17,15,184.0,17.5,1.5,15.1,31.5,115.03,0.0
2018,2,1,17,30,54.0,6.0,1.5,14.9,6.0,26.74,0.0
2018,2,1,17,45,27.0,3.0,1.5,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,61.5,8.0,1.15,12.45,10.5,7.63,0.0
2018,2,2,7,30,123.0,16.0,1.2,12.9,21.0,12.66,0.0
2018,2,2,7,45,140.0,32.5,1.3,13.35,45.5,25.46,14.27
2018,2,2,8,0,157.0,49.0,1.4,13.8,70.0,39.63,28.71
2018,2,2,8,15,383.5,49.0,1.5,14.2,127.0,65.07,36.41
2018,2,2,8,30,610.0,49.0,1.6,14.6,184.0,118.58,67.83
2018,2,2,8,45,579.5,62.5,1.7,15.0,212.5,161.39,105.62
2018,2,2,9,0,549.0,76.0,1.8,15.4,241.0,202.17,143.98
2018,2,2,9,15,516.5,95.5,1.85,15.75,268.0,244.21,183.35
2018,2,2,9,30,484.0,115.0,1.9,16.1,295.0,279.9,216.52
2018,2,2,9,45,580.0,107.5,2.0,16.45,344.5,340.3,266.68
2018,2,2,10,0,676.0,100.0,2.1,16.8,394.0,406.57,321.21
2018,2,2,10,15,640.0,117.0,2.1,17.2,411.0,440.53,349.84
2018,2,2,10,30,604.0,134.0,2.1,17.6,428.0,469.72,373.66
2018,2,2,10,45,549.5,157.5,2.1,17.95,435.0,487.04,387.35
2018,2,2,11,0,495.0,181.0,2.1,18.3,442.0,502.03,398.43
2018,2,2,11,15,549.0,169.5,2.1,18.65,468.0,546.09,432.55
2018,2,2,11,30,603.0,158.0,2.1,19.0,494.0,595.8,470.07
2018,2,2,11,45,716.0,127.0,2.1,19.35,532.5,664.22,521.8
2018,2,2,12,0,829.0,96.0,2.1,19.7,571.0,732.1,570.48
2018,2,2,12,15,875.0,83.5,2.1,19.95,586.5,768.17,594.83
2018,2,2,12,30,921.0,71.0,2.1,20.2,602.0,807.18,621.34
2018,2,2,12,45,916.5,72.0,2.1,20.45,596.0,819.68,629.22
2018,2,2,13,0,912.0,73.0,2.1,20.7,590.0,828.6,634.99
2018,2,2,13,15,893.0,75.5,2.1,20.75,572.5,823.94,631.98
2018,2,2,13,30,874.0,78.0,2.1,20.8,555.0,815.67,626.71
2018,2,2,13,45,850.0,80.0,2.1,20.85,529.5,805.94,620.59
2018,2,2,14,0,826.0,82.0,2.1,20.9,504.0,786.5,607.75
2018,2,2,14,15,842.0,74.5,2.0,20.8,485.0,784.62,606.98
2018,2,2,14,30,858.0,67.0,1.9,20.7,466.0,772.26,598.7
2018,2,2,14,45,811.0,68.5,1.8,20.65,423.5,731.84,570.47
2018,2,2,15,0,764.0,70.0,1.7,20.6,381.0,683.26,536.29
2018,2,2,15,15,763.5,64.0,1.7,20.6,349.5,658.63,519.73
2018,2,2,15,30,763.0,58.0,1.7,20.6,318.0,631.21,500.48
2018,2,2,15,45,732.5,54.5,1.4,19.5,277.5,583.94,465.93
2018,2,2,16,0,702.0,51.0,1.1,18.4,237.0,536.1,428.72
2018,2,2,16,15,559.0,53.0,1.15,17.7,184.0,430.78,346.42
2018,2,2,16,30,416.0,55.0,1.2,17.0,131.0,329.53,264.44
2018,2,2,16,45,302.0,44.0,1.25,16.35,90.5,237.67,187.42
2018,2,2,17,0,188.0,33.0,1.3,15.7,50.0,158.47,113.37
2018,2,2,17,15,136.0,21.0,1.3,15.4,29.5,99.94,0.0
2018,2,2,17,30,84.0,9.0,1.3,15.1,9.0,41.45,0.0
2018,2,2,17,45,42.0,4.5,1.35,14.85,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,7,15,128.0,10.0,2.25,12.35,16.0,9.53,0.0
2018,2,3,7,30,256.0,20.0,2.3,13.0,32.0,16.85,0.0
2018,2,3,7,45,388.5,28.0,2.4,13.65,70.0,22.37,12.15
2018,2,3,8,0,521.0,36.0,2.5,14.3,108.0,31.6,21.77
2018,2,3,8,15,593.5,41.5,2.5,14.85,152.0,73.76,36.38
2018,2,3,8,30,666.0,47.0,2.5,15.4,196.0,124.25,69.94
2018,2,3,8,45,711.5,50.5,2.5,15.95,240.0,175.88,111.92
2018,2,3,9,0,757.0,54.0,2.5,16.5,284.0,231.9,160.69
2018,2,3,9,15,786.5,56.5,2.55,17.0,325.0,286.31,209.74
2018,2,3,9,30,816.0,59.0,2.6,17.5,366.0,342.63,259.94
2018,2,3,9,45,836.0,61.5,2.65,18.0,403.0,396.82,307.56
2018,2,3,10,0,856.0,64.0,2.7,18.5,440.0,450.8,353.66
2018,2,3,10,15,869.5,65.5,2.65,18.9,470.5,500.49,395.01
2018,2,3,10,30,883.0,67.0,2.6,19.3,501.0,549.24,434.27
2018,2,3,10,45,893.0,68.0,2.6,19.65,525.5,594.2,469.73
2018,2,3,11,0,903.0,69.0,2.6,20.0,550.0,637.42,502.9
2018,2,3,11,15,909.5,70.0,2.55,20.25,567.5,676.36,532.03
2018,2,3,11,30,916.0,71.0,2.5,20.5,585.0,712.85,557.75
2018,2,3,11,45,920.0,71.5,2.5,20.8,595.0,744.36,579.07
2018,2,3,12,0,924.0,72.0,2.5,21.1,605.0,772.92,598.2
2018,2,3,12,15,924.0,72.0,2.45,21.25,607.0,794.75,612.55
2018,2,3,12,30,924.0,72.0,2.4,21.4,609.0,813.2,624.58
2018,2,3,12,45,920.5,72.0,2.35,21.55,602.5,825.4,632.32
2018,2,3,13,0,917.0,72.0,2.3,21.7,596.0,834.01,637.72
2018,2,3,13,15,912.5,71.0,2.25,21.75,582.5,837.0,639.61
2018,2,3,13,30,908.0,70.0,2.2,21.8,569.0,836.39,639.2
2018,2,3,13,45,900.0,69.5,2.15,21.85,548.5,829.95,634.93
2018,2,3,14,0,892.0,69.0,2.1,21.9,528.0,820.05,628.43
2018,2,3,14,15,881.0,67.0,2.0,21.8,500.5,802.5,616.66
2018,2,3,14,30,870.0,65.0,1.9,21.7,473.0,781.77,602.75
2018,2,3,14,45,853.5,63.5,1.8,21.6,439.5,754.39,584.14
2018,2,3,15,0,837.0,62.0,1.7,21.5,406.0,724.46,563.62
2018,2,3,15,15,812.5,59.5,1.7,21.5,367.0,691.29,541.1
2018,2,3,15,30,788.0,57.0,1.7,21.5,328.0,649.93,512.12
2018,2,3,15,45,753.5,53.5,1.35,20.6,285.5,599.08,474.68
2018,2,3,16,0,719.0,50.0,1.0,19.7,243.0,547.88,434.85
2018,2,3,16,15,665.5,45.5,1.0,19.3,199.0,483.83,384.76
2018,2,3,16,30,612.0,41.0,1.0,18.9,155.0,421.67,333.77
2018,2,3,16,45,501.0,36.0,1.0,18.5,112.0,336.23,262.06
2018,2,3,17,0,390.0,31.0,1.0,18.1,69.0,254.62,184.3
2018,2,3,17,15,216.0,19.0,1.0,17.95,38.0,133.83,0.0
2018,2,3,17,30,42.0,7.0,1.0,17.8,7.0,23.2,0.0
2018,2,3,17,45,21.0,3.5,0.95,17.65,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.0,9.5,1.5,12.4,12.0,9.05,0.0
2018,2,4,7,30,104.0,19.0,1.5,12.9,24.0,15.05,0.0
2018,2,4,7,45,163.0,34.0,1.5,13.4,52.0,26.58,15.85
2018,2,4,8,0,222.0,49.0,1.5,13.9,80.0,38.75,28.09
2018,2,4,8,15,263.5,63.5,1.55,14.3,113.5,70.16,44.5
2018,2,4,8,30,305.0,78.0,1.6,14.7,147.0,106.44,70.96
2018,2,4,8,45,315.5,93.5,1.7,15.05,178.0,142.79,101.49
2018,2,4,9,0,326.0,109.0,1.8,15.4,209.0,180.25,134.11
2018,2,4,9,15,336.0,124.0,1.85,15.8,239.5,216.29,165.74
2018,2,4,9,30,346.0,139.0,1.9,16.2,270.0,254.2,198.55
2018,2,4,9,45,369.5,150.5,1.95,16.55,303.0,298.04,235.37
2018,2,4,10,0,393.0,162.0,2.0,16.9,336.0,341.15,271.0
2018,2,4,10,15,382.0,177.0,2.0,17.25,356.0,367.47,292.78
2018,2,4,10,30,371.0,192.0,2.0,17.6,376.0,396.18,315.72
2018,2,4,10,45,441.0,185.0,2.0,17.95,414.0,454.25,361.36
2018,2,4,11,0,511.0,178.0,2.0,18.3,452.0,511.01,405.23
2018,2,4,11,15,672.0,137.5,2.0,18.5,510.0,600.05,474.09
2018,2,4,11,30,833.0,97.0,2.0,18.7,568.0,690.42,542.42
2018,2,4,11,45,847.5,95.5,2.0,18.95,581.5,725.7,566.51
2018,2,4,12,0,862.0,94.0,2.0,19.2,595.0,758.77,588.94
2018,2,4,12,15,889.5,86.0,2.0,19.3,605.0,786.81,608.06
2018,2,4,12,30,917.0,78.0,2.0,19.4,615.0,817.23,628.85
2018,2,4,12,45,913.5,78.5,1.95,19.55,609.0,830.01,636.76
2018,2,4,13,0,910.0,79.0,1.9,19.7,603.0,839.23,642.46
2018,2,4,13,15,907.0,77.0,1.9,19.8,589.5,842.31,644.69
2018,2,4,13,30,904.0,75.0,1.9,19.9,576.0,841.8,644.64
2018,2,4,13,45,856.0,84.5,1.85,20.05,545.0,821.31,630.33
2018,2,4,14,0,808.0,94.0,1.8,20.2,514.0,790.92,609.39
2018,2,4,14,15,724.0,107.0,1.75,20.25,468.5,736.97,572.03
2018,2,4,14,30,640.0,120.0,1.7,20.3,423.0,677.7,530.57
2018,2,4,14,45,740.0,92.0,1.6,20.3,418.0,713.66,557.2
2018,2,4,15,0,840.0,64.0,1.5,20.3,413.0,738.27,574.56
2018,2,4,15,15,815.5,61.0,1.5,20.3,373.5,697.82,546.41
2018,2,4,15,30,791.0,58.0,1.5,20.3,334.0,655.64,517.05
2018,2,4,15,45,756.0,54.5,1.25,19.4,291.0,604.23,479.84
2018,2,4,16,0,721.0,51.0,1.0,18.5,248.0,552.48,440.4
2018,2,4,16,15,667.5,47.0,1.05,18.1,203.5,488.76,390.81
2018,2,4,16,30,614.0,43.0,1.1,17.7,159.0,426.81,340.09
2018,2,4,16,45,519.0,36.5,1.1,17.25,116.0,342.21,269.01
2018,2,4,17,0,424.0,30.0,1.1,16.8,73.0,271.23,200.25
2018,2,4,17,15,252.5,19.5,1.15,16.65,41.5,152.26,0.0
2018,2,4,17,30,81.0,9.0,1.2,16.5,10.0,40.63,0.0
2018,2,4,17,45,40.5,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,7,15,119.0,10.5,1.0,13.25,17.0,10.01,0.0
2018,2,5,7,30,238.0,21.0,1.0,13.7,34.0,17.51,0.0
2018,2,5,7,45,365.5,30.0,1.05,14.2,72.0,23.94,13.93
2018,2,5,8,0,493.0,39.0,1.1,14.7,110.0,32.96,23.06
2018,2,5,8,15,543.5,47.0,1.15,15.2,151.0,75.15,38.74
2018,2,5,8,30,594.0,55.0,1.2,15.7,192.0,123.01,71.82
2018,2,5,8,45,563.0,68.5,1.3,16.2,220.0,166.72,110.37
2018,2,5,9,0,532.0,82.0,1.4,16.7,248.0,206.47,147.52
2018,2,5,9,15,411.0,115.5,1.4,17.2,254.0,232.72,175.83
2018,2,5,9,30,290.0,149.0,1.4,17.7,260.0,244.83,190.42
2018,2,5,9,45,353.5,154.0,1.45,18.25,302.5,292.41,229.03
2018,2,5,10,0,417.0,159.0,1.5,18.8,345.0,349.75,274.85
2018,2,5,10,15,411.0,173.0,1.55,19.3,367.0,383.43,301.84
2018,2,5,10,30,405.0,187.0,1.6,19.8,389.0,415.75,327.12
2018,2,5,10,45,364.0,206.5,1.65,20.35,394.5,425.76,334.54
2018,2,5,11,0,323.0,226.0,1.7,20.9,400.0,437.34,342.63
2018,2,5,11,15,377.5,220.5,1.7,21.25,430.5,481.92,376.72
2018,2,5,11,30,432.0,215.0,1.7,21.6,461.0,537.42,418.01
2018,2,5,11,45,580.5,173.0,1.7,21.95,509.5,616.31,477.64
2018,2,5,12,0,729.0,131.0,1.7,22.3,558.0,704.99,542.62
2018,2,5,12,15,790.5,112.5,1.7,22.45,577.0,747.8,571.48
2018,2,5,12,30,852.0,94.0,1.7,22.6,596.0,792.43,601.63
2018,2,5,12,45,881.5,83.5,1.7,22.75,599.0,812.66,614.82
2018,2,5,13,0,911.0,73.0,1.7,22.9,602.0,835.53,630.12
2018,2,5,13,15,906.5,72.5,1.7,22.9,588.5,839.13,632.74
2018,2,5,13,30,902.0,72.0,1.7,22.9,575.0,839.13,633.28
2018,2,5,13,45,894.5,71.0,1.7,22.85,554.5,832.51,629.61
2018,2,5,14,0,887.0,70.0,1.7,22.8,534.0,822.41,623.76
2018,2,5,14,15,875.0,68.5,1.65,22.65,506.5,804.67,612.5
2018,2,5,14,30,863.0,67.0,1.6,22.5,479.0,783.79,599.17
2018,2,5,14,45,846.5,64.5,1.55,22.3,445.0,755.15,580.52
2018,2,5,15,0,830.0,62.0,1.5,22.1,411.0,723.93,559.93
2018,2,5,15,15,806.0,60.0,1.5,22.1,372.5,691.82,538.42
2018,2,5,15,30,782.0,58.0,1.5,22.1,334.0,651.46,510.47
2018,2,5,15,45,747.0,55.0,1.3,20.95,291.5,600.84,474.95
2018,2,5,16,0,712.0,52.0,1.1,19.8,249.0,549.88,437.24
2018,2,5,16,15,657.5,47.5,1.15,19.2,204.5,485.07,387.3
2018,2,5,16,30,603.0,43.0,1.2,18.6,160.0,422.22,336.37
2018,2,5,16,45,514.0,37.0,1.25,18.0,117.5,346.93,272.91
2018,2,5,17,0,425.0,31.0,1.3,17.4,75.0,273.87,204.39
2018,2,5,17,15,264.0,20.5,1.35,17.15,43.0,160.25,28.39
2018,2,5,17,30,103.0,10.0,1.4,16.9,11.0,50.52,0.0
2018,2,5,17,45,51.5,5.0,1.4,16.65,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,6,7,15,171.0,11.0,2.75,12.35,20.5,10.48,0.0
2018,2,6,7,30,342.0,22.0,2.8,12.9,41.0,18.4,0.0
2018,2,6,7,45,474.5,28.0,2.85,13.45,82.5,24.01,14.23
2018,2,6,8,0,607.0,34.0,2.9,14.0,124.0,32.32,22.58
2018,2,6,8,15,672.0,39.0,3.0,14.45,170.5,79.21,37.53
2018,2,6,8,30,737.0,44.0,3.1,14.9,217.0,133.42,74.62
2018,2,6,8,45,775.5,47.5,3.15,15.4,262.0,188.27,120.23
2018,2,6,9,0,814.0,51.0,3.2,15.9,307.0,247.89,172.98
2018,2,6,9,15,842.0,53.0,3.3,16.35,349.5,304.52,224.57
2018,2,6,9,30,870.0,55.0,3.4,16.8,392.0,362.73,276.99
2018,2,6,9,45,889.0,57.0,3.45,17.25,430.0,418.6,326.51
2018,2,6,10,0,908.0,59.0,3.5,17.7,468.0,474.51,374.62
2018,2,6,10,15,922.0,60.5,3.5,18.05,500.5,527.14,418.8
2018,2,6,10,30,936.0,62.0,3.5,18.4,533.0,578.75,460.82
2018,2,6,10,45,943.5,62.5,3.45,18.75,557.0,624.15,496.79
2018,2,6,11,0,951.0,63.0,3.4,19.1,581.0,667.44,530.14
2018,2,6,11,15,957.5,63.0,3.4,19.35,598.5,707.16,560.32
2018,2,6,11,30,964.0,63.0,3.4,19.6,616.0,744.27,586.18
2018,2,6,11,45,968.0,63.0,3.4,19.8,626.5,776.74,608.61
2018,2,6,12,0,972.0,63.0,3.4,20.0,637.0,806.07,628.71
2018,2,6,12,15,970.0,64.0,3.35,20.15,638.5,828.65,643.82
2018,2,6,12,30,968.0,65.0,3.3,20.3,640.0,847.6,656.43
2018,2,6,12,45,962.0,66.5,3.3,20.4,633.5,860.24,665.09
2018,2,6,13,0,956.0,68.0,3.3,20.5,627.0,869.07,671.25
2018,2,6,13,15,951.5,67.5,3.25,20.5,613.5,872.96,674.06
2018,2,6,13,30,947.0,67.0,3.2,20.5,600.0,873.07,674.4
2018,2,6,13,45,939.5,66.0,3.1,20.5,578.5,866.36,669.81
2018,2,6,14,0,932.0,65.0,3.0,20.5,557.0,855.99,662.82
2018,2,6,14,15,919.0,64.0,2.9,20.3,528.0,837.59,650.79
2018,2,6,14,30,906.0,63.0,2.8,20.1,499.0,815.92,636.51
2018,2,6,14,45,889.5,61.5,2.7,19.95,464.5,787.76,617.45
2018,2,6,15,0,873.0,60.0,2.6,19.8,430.0,756.89,596.33
2018,2,6,15,15,850.0,57.5,2.6,19.8,390.0,717.4,568.9
2018,2,6,15,30,827.0,55.0,2.6,19.8,350.0,676.08,539.6
2018,2,6,15,45,793.0,52.5,2.2,18.75,306.5,631.52,507.19
2018,2,6,16,0,759.0,50.0,1.8,17.7,263.0,580.26,468.19
2018,2,6,16,15,704.5,46.0,1.75,17.0,216.5,514.24,416.13
2018,2,6,16,30,650.0,42.0,1.7,16.3,170.0,450.09,363.14
2018,2,6,16,45,557.5,37.0,1.65,15.55,126.0,366.55,292.37
2018,2,6,17,0,465.0,32.0,1.6,14.8,82.0,295.81,225.33
2018,2,6,17,15,304.0,22.0,1.6,14.6,48.5,181.58,57.95
2018,2,6,17,30,143.0,12.0,1.6,14.4,15.0,68.67,0.0
2018,2,6,17,45,71.5,6.0,1.6,14.2,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,7,7,15,138.0,11.0,2.55,10.35,19.5,10.48,0.0
2018,2,7,7,30,276.0,22.0,2.7,11.0,39.0,18.17,0.0
2018,2,7,7,45,402.0,30.5,2.8,11.65,79.0,24.1,14.62
2018,2,7,8,0,528.0,39.0,2.9,12.3,119.0,34.74,24.94
2018,2,7,8,15,596.5,44.5,2.9,12.9,163.5,80.39,41.19
2018,2,7,8,30,665.0,50.0,2.9,13.5,208.0,131.27,76.38
2018,2,7,8,45,709.5,54.0,2.85,14.05,253.0,183.74,119.93
2018,2,7,9,0,754.0,58.0,2.8,14.6,298.0,240.53,169.95
2018,2,7,9,15,782.5,61.5,2.75,15.2,340.0,296.03,220.11
2018,2,7,9,30,811.0,65.0,2.7,15.8,382.0,353.39,271.14
2018,2,7,9,45,830.0,67.5,2.6,16.35,419.0,407.42,318.41
2018,2,7,10,0,849.0,70.0,2.5,16.9,456.0,461.66,364.27
2018,2,7,10,15,863.5,72.0,2.45,17.35,487.5,512.1,405.92
2018,2,7,10,30,878.0,74.0,2.4,17.8,519.0,562.13,445.85
2018,2,7,10,45,888.0,75.0,2.35,18.2,544.0,607.35,480.99
2018,2,7,11,0,898.0,76.0,2.3,18.6,569.0,650.81,513.77
2018,2,7,11,15,904.5,77.0,2.25,18.9,586.5,689.96,542.67
2018,2,7,11,30,911.0,78.0,2.2,19.2,604.0,726.68,567.91
2018,2,7,11,45,914.5,78.5,2.15,19.5,614.5,758.02,588.58
2018,2,7,12,0,918.0,79.0,2.1,19.8,625.0,786.39,607.01
2018,2,7,12,15,916.0,80.0,2.1,19.95,626.5,807.95,621.35
2018,2,7,12,30,914.0,81.0,2.1,20.1,628.0,826.07,633.39
2018,2,7,12,45,908.0,82.5,2.05,20.3,621.5,838.04,640.72
2018,2,7,13,0,902.0,84.0,2.0,20.5,615.0,846.4,645.71
2018,2,7,13,15,897.0,83.5,1.95,20.55,601.5,849.66,647.71
2018,2,7,13,30,892.0,83.0,1.9,20.6,588.0,849.35,647.44
2018,2,7,13,45,883.5,81.5,1.9,20.65,567.0,841.4,642.58
2018,2,7,14,0,875.0,80.0,1.9,20.7,546.0,830.01,635.54
2018,2,7,14,15,862.5,78.5,1.8,20.6,518.0,818.88,628.21
2018,2,7,14,30,850.0,77.0,1.7,20.5,490.0,797.73,613.97
2018,2,7,14,45,832.5,75.0,1.65,20.4,456.0,769.01,594.98
2018,2,7,15,0,815.0,73.0,1.6,20.3,422.0,737.7,574.05
2018,2,7,15,15,789.5,70.0,1.6,20.3,382.5,696.8,546.18
2018,2,7,15,30,764.0,67.0,1.6,20.3,343.0,654.24,516.58
2018,2,7,15,45,728.0,63.5,1.3,19.2,300.0,602.46,479.26
2018,2,7,16,0,692.0,60.0,1.0,18.1,257.0,550.34,439.62
2018,2,7,16,15,638.0,55.0,1.05,17.4,212.0,490.05,393.28
2018,2,7,16,30,584.0,50.0,1.1,16.7,167.0,427.73,343.05
2018,2,7,16,45,496.0,42.5,1.15,15.95,124.0,346.6,275.56
2018,2,7,17,0,408.0,35.0,1.2,15.2,81.0,271.85,207.99
2018,2,7,17,15,262.5,24.5,1.2,14.95,48.5,167.2,70.01
2018,2,7,17,30,117.0,14.0,1.2,14.7,16.0,60.43,0.0
2018,2,7,17,45,58.5,7.0,1.2,14.45,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,9.5,1.5,1.2,10.15,1.0,0.0,0.0
2018,2,8,7,0,19.0,3.0,1.2,10.3,2.0,0.0,0.0
2018,2,8,7,15,157.5,13.5,1.25,11.05,22.5,12.87,0.0
2018,2,8,7,30,296.0,24.0,1.3,11.8,43.0,20.01,2.04
2018,2,8,7,45,414.5,32.5,1.3,12.55,83.0,25.82,16.19
2018,2,8,8,0,533.0,41.0,1.3,13.3,123.0,37.44,21.84
2018,2,8,8,15,602.5,46.0,1.25,13.8,168.5,83.26,42.97
2018,2,8,8,30,672.0,51.0,1.2,14.3,214.0,134.33,78.2
2018,2,8,8,45,716.0,55.5,1.1,14.8,259.5,187.74,122.19
2018,2,8,9,0,760.0,60.0,1.0,15.3,305.0,245.44,172.19
2018,2,8,9,15,793.0,61.5,0.95,15.9,347.5,300.79,221.04
2018,2,8,9,30,826.0,63.0,0.9,16.5,390.0,358.41,270.86
2018,2,8,9,45,850.0,64.5,0.9,17.1,428.5,414.41,318.28
2018,2,8,10,0,874.0,66.0,0.9,17.7,467.0,470.48,364.13
2018,2,8,10,15,888.5,67.5,0.9,18.3,499.0,522.05,405.02
2018,2,8,10,30,903.0,69.0,0.9,18.9,531.0,572.72,443.75
2018,2,8,10,45,913.0,70.0,0.9,19.45,556.0,619.01,478.06
2018,2,8,11,0,923.0,71.0,0.9,20.0,581.0,663.47,509.98
2018,2,8,11,15,929.5,71.5,0.9,20.4,599.0,703.0,537.81
2018,2,8,11,30,936.0,72.0,0.9,20.8,617.0,739.99,561.6
2018,2,8,11,45,939.5,72.5,0.9,21.2,627.5,772.06,581.75
2018,2,8,12,0,943.0,73.0,0.9,21.6,638.0,801.07,599.73
2018,2,8,12,15,944.5,72.5,0.9,21.8,640.0,824.17,614.17
2018,2,8,12,30,946.0,72.0,0.9,22.0,642.0,843.83,626.42
2018,2,8,12,45,945.0,71.5,0.95,22.25,636.5,857.94,635.79
2018,2,8,13,0,944.0,71.0,1.0,22.5,631.0,868.38,642.94
2018,2,8,13,15,939.0,70.5,1.0,22.55,617.0,871.81,645.37
2018,2,8,13,30,934.0,70.0,1.0,22.6,603.0,871.5,645.58
2018,2,8,13,45,926.0,68.5,1.05,22.6,581.5,863.76,641.99
2018,2,8,14,0,918.0,67.0,1.1,22.6,560.0,852.4,636.18
2018,2,8,14,15,907.0,66.0,1.1,22.5,532.0,835.7,626.4
2018,2,8,14,30,896.0,65.0,1.1,22.4,504.0,815.71,614.5
2018,2,8,14,45,880.5,63.5,1.1,22.3,470.0,788.4,597.59
2018,2,8,15,0,865.0,62.0,1.1,22.2,436.0,758.36,578.69
2018,2,8,15,15,842.5,59.5,1.1,22.2,396.0,719.27,552.97
2018,2,8,15,30,820.0,57.0,1.1,22.2,356.0,684.52,529.86
2018,2,8,15,45,787.5,54.0,1.05,21.05,312.5,634.12,496.5
2018,2,8,16,0,755.0,51.0,1.0,19.9,269.0,583.12,461.32
2018,2,8,16,15,707.0,47.0,1.1,19.25,223.5,520.93,414.74
2018,2,8,16,30,659.0,43.0,1.2,18.6,178.0,460.13,366.48
2018,2,8,16,45,578.0,37.5,1.3,17.95,133.5,381.4,301.43
2018,2,8,17,0,497.0,32.0,1.4,17.3,89.0,307.54,235.07
2018,2,8,17,15,335.5,23.0,1.45,17.0,53.5,201.09,99.87
2018,2,8,17,30,174.0,14.0,1.5,16.7,18.0,83.75,0.0
2018,2,8,17,45,87.0,7.0,1.5,16.4,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,1.0,11.75,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,2,9,7,15,202.0,13.0,0.95,12.5,25.0,12.39,0.0
2018,2,9,7,30,373.0,23.0,0.9,13.2,48.0,20.65,4.39
2018,2,9,7,45,484.0,30.0,0.9,13.85,89.5,25.53,16.01
2018,2,9,8,0,595.0,37.0,0.9,14.5,131.0,37.95,20.98
2018,2,9,8,15,603.0,46.0,0.85,15.0,168.0,84.35,43.39
2018,2,9,8,30,611.0,55.0,0.8,15.5,205.0,129.35,76.3
2018,2,9,8,45,699.5,55.0,0.7,16.0,258.5,185.53,120.4
2018,2,9,9,0,788.0,55.0,0.6,16.5,312.0,249.0,172.95
2018,2,9,9,15,821.5,56.0,0.55,17.1,355.5,306.61,223.07
2018,2,9,9,30,855.0,57.0,0.5,17.7,399.0,365.1,272.9
2018,2,9,9,45,872.0,60.0,0.45,18.3,437.0,420.76,319.14
2018,2,9,10,0,889.0,63.0,0.4,18.9,475.0,476.33,363.38
2018,2,9,10,15,902.0,64.5,0.55,19.45,506.5,527.91,404.82
2018,2,9,10,30,915.0,66.0,0.7,20.0,538.0,578.42,444.3
2018,2,9,10,45,913.0,70.0,0.8,20.55,560.0,621.37,476.74
2018,2,9,11,0,911.0,74.0,0.9,21.1,582.0,661.58,506.37
2018,2,9,11,15,854.5,92.5,1.0,21.4,580.5,681.38,520.73
2018,2,9,11,30,798.0,111.0,1.1,21.7,579.0,691.89,528.36
2018,2,9,11,45,749.5,127.0,1.2,22.05,572.5,701.85,535.29
2018,2,9,12,0,701.0,143.0,1.3,22.4,566.0,704.8,537.1
2018,2,9,12,15,710.0,142.0,1.4,22.55,571.5,729.32,555.03
2018,2,9,12,30,719.0,141.0,1.5,22.7,577.0,751.47,570.72
2018,2,9,12,45,718.5,139.5,1.55,22.9,572.0,762.76,578.44
2018,2,9,13,0,718.0,138.0,1.6,23.1,567.0,771.13,584.38
2018,2,9,13,15,758.5,124.5,1.6,23.1,569.0,797.02,602.45
2018,2,9,13,30,799.0,111.0,1.6,23.1,571.0,815.96,615.66
2018,2,9,13,45,819.5,100.5,1.6,23.15,557.5,822.38,620.4
2018,2,9,14,0,840.0,90.0,1.6,23.2,544.0,825.01,622.84
2018,2,9,14,15,746.0,105.5,1.6,23.1,493.5,764.0,582.11
2018,2,9,14,30,652.0,121.0,1.6,23.0,443.0,698.2,537.86
2018,2,9,14,45,639.5,114.0,1.6,22.9,412.0,670.77,520.19
2018,2,9,15,0,627.0,107.0,1.6,22.8,381.0,641.16,500.38
2018,2,9,15,15,639.0,94.5,1.6,22.8,351.5,621.56,487.4
2018,2,9,15,30,651.0,82.0,1.6,22.8,322.0,598.69,471.69
2018,2,9,15,45,586.5,80.0,1.5,21.4,276.5,532.12,423.89
2018,2,9,16,0,522.0,78.0,1.4,20.0,231.0,467.31,375.53
2018,2,9,16,15,457.5,70.5,1.45,19.15,188.0,398.62,322.16
2018,2,9,16,30,393.0,63.0,1.5,18.3,145.0,330.49,267.05
2018,2,9,16,45,344.5,51.5,1.6,17.45,110.0,274.55,219.62
2018,2,9,17,0,296.0,40.0,1.7,16.6,75.0,222.58,172.2
2018,2,9,17,15,175.5,26.0,1.75,16.2,44.5,133.23,73.33
2018,2,9,17,30,55.0,12.0,1.8,15.8,14.0,33.82,0.0
2018,2,9,17,45,27.5,6.0,1.85,15.45,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,1.5,1.8,9.7,1.0,0.0,0.0
2018,2,10,7,0,29.0,3.0,1.8,9.9,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,1.9,10.6,26.0,13.34,0.0
2018,2,10,7,30,363.0,25.0,2.0,11.3,50.0,20.64,6.16
2018,2,10,7,45,474.5,32.0,2.1,11.95,92.0,27.39,17.84
2018,2,10,8,0,586.0,39.0,2.2,12.6,134.0,40.8,22.84
2018,2,10,8,15,651.0,43.0,2.25,13.15,180.0,86.15,43.2
2018,2,10,8,30,716.0,47.0,2.3,13.7,226.0,138.93,80.44
2018,2,10,8,45,742.5,52.5,2.3,14.25,269.0,192.78,126.3
2018,2,10,9,0,769.0,58.0,2.3,14.8,312.0,248.88,176.55
2018,2,10,9,15,680.5,81.5,2.45,15.35,328.0,288.27,216.66
2018,2,10,9,30,592.0,105.0,2.6,15.9,344.0,318.62,247.4
2018,2,10,9,45,472.5,142.0,2.75,16.45,344.0,336.53,266.19
2018,2,10,10,0,353.0,179.0,2.9,17.0,344.0,340.04,271.27
2018,2,10,10,15,399.5,182.0,3.0,17.3,380.5,390.77,312.56
2018,2,10,10,30,446.0,185.0,3.1,17.6,417.0,440.96,352.79
2018,2,10,10,45,483.5,185.5,3.15,17.85,448.0,486.11,388.6
2018,2,10,11,0,521.0,186.0,3.2,18.1,479.0,532.86,425.14
2018,2,10,11,15,579.0,174.5,3.3,18.2,509.0,582.09,463.93
2018,2,10,11,30,637.0,163.0,3.4,18.3,539.0,637.41,506.75
2018,2,10,11,45,676.0,154.0,3.45,18.4,559.5,678.83,538.44
2018,2,10,12,0,715.0,145.0,3.5,18.5,580.0,719.62,569.44
2018,2,10,12,15,595.0,183.0,3.65,18.5,545.5,684.48,541.78
2018,2,10,12,30,475.0,221.0,3.8,18.5,511.0,639.05,506.41
2018,2,10,12,45,537.5,199.0,3.9,18.5,524.5,676.49,536.83
2018,2,10,13,0,600.0,177.0,4.0,18.5,538.0,717.63,569.3
2018,2,10,13,15,614.0,168.0,4.05,18.4,530.5,726.59,577.05
2018,2,10,13,30,628.0,159.0,4.1,18.3,523.0,732.9,583.03
2018,2,10,13,45,596.5,161.5,4.15,18.25,497.5,710.6,566.94
2018,2,10,14,0,565.0,164.0,4.2,18.2,472.0,680.81,545.39
2018,2,10,14,15,548.0,158.0,4.1,18.0,444.5,656.87,528.31
2018,2,10,14,30,531.0,152.0,4.0,17.8,417.0,630.98,509.59
2018,2,10,14,45,681.5,110.0,3.9,17.65,426.0,701.66,565.5
2018,2,10,15,0,832.0,68.0,3.8,17.5,435.0,751.92,603.82
2018,2,10,15,15,845.5,61.5,3.8,17.5,405.5,728.99,587.56
2018,2,10,15,30,859.0,55.0,3.8,17.5,376.0,708.86,573.62
2018,2,10,15,45,829.0,52.5,3.5,16.8,331.5,659.75,537.56
2018,2,10,16,0,799.0,50.0,3.2,16.1,287.0,615.44,504.28
2018,2,10,16,15,723.5,47.5,3.2,15.5,235.0,535.84,441.22
2018,2,10,16,30,648.0,45.0,3.2,14.9,183.0,459.56,377.96
2018,2,10,16,45,534.5,40.5,3.15,14.3,135.5,368.91,300.41
2018,2,10,17,0,421.0,36.0,3.1,13.7,88.0,282.67,223.32
2018,2,10,17,15,299.5,25.0,3.15,13.4,54.0,191.16,117.48
2018,2,10,17,30,178.0,14.0,3.2,13.1,20.0,86.18,0.0
2018,2,10,17,45,89.0,7.0,3.3,12.75,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.5,1.15,7.85,0.5,0.0,0.0
2018,2,11,7,0,0.0,1.0,1.3,7.9,1.0,0.0,0.0
2018,2,11,7,15,72.0,10.0,1.4,8.55,15.5,9.53,0.0
2018,2,11,7,30,144.0,19.0,1.5,9.2,30.0,14.76,3.84
2018,2,11,7,45,209.5,28.0,1.6,9.8,56.5,21.38,12.94
2018,2,11,8,0,275.0,37.0,1.7,10.4,83.0,32.44,18.82
2018,2,11,8,15,187.5,51.5,2.05,10.95,87.0,57.41,36.54
2018,2,11,8,30,100.0,66.0,2.4,11.5,91.0,73.65,53.3
2018,2,11,8,45,60.5,74.0,2.7,12.05,90.0,80.18,60.86
2018,2,11,9,0,21.0,82.0,3.0,12.6,89.0,81.58,63.72
2018,2,11,9,15,41.0,112.5,3.2,12.85,128.5,117.45,93.64
2018,2,11,9,30,61.0,143.0,3.4,13.1,168.0,156.07,125.76
2018,2,11,9,45,59.0,166.0,3.6,13.35,192.0,181.2,146.7
2018,2,11,10,0,57.0,189.0,3.8,13.6,216.0,206.48,167.47
2018,2,11,10,15,42.0,181.0,3.8,13.5,201.5,194.92,157.93
2018,2,11,10,30,27.0,173.0,3.8,13.4,187.0,181.54,146.77
2018,2,11,10,45,16.5,165.0,3.75,13.35,173.5,165.43,133.25
2018,2,11,11,0,6.0,157.0,3.7,13.3,160.0,151.86,121.74
2018,2,11,11,15,18.0,189.5,3.8,13.2,200.0,192.18,155.11
2018,2,11,11,30,30.0,222.0,3.9,13.1,240.0,241.13,195.16
2018,2,11,11,45,76.0,240.5,3.95,12.95,287.0,296.64,241.25
2018,2,11,12,0,122.0,259.0,4.0,12.8,334.0,364.72,296.89
2018,2,11,12,15,160.5,264.5,4.25,12.8,363.5,406.12,331.0
2018,2,11,12,30,199.0,270.0,4.5,12.8,393.0,448.72,366.11
2018,2,11,12,45,115.0,227.5,4.7,12.75,298.5,337.52,276.09
2018,2,11,13,0,31.0,185.0,4.9,12.7,204.0,212.44,172.52
2018,2,11,13,15,200.5,166.5,5.05,12.75,284.0,358.49,297.86
2018,2,11,13,30,370.0,148.0,5.2,12.8,364.0,497.34,413.9
2018,2,11,13,45,363.0,181.5,5.4,12.9,387.5,532.18,440.69
2018,2,11,14,0,356.0,215.0,5.6,13.0,411.0,551.68,455.99
2018,2,11,14,15,562.5,158.5,5.6,13.0,450.0,671.11,555.69
2018,2,11,14,30,769.0,102.0,5.6,13.0,489.0,775.46,638.14
2018,2,11,14,45,794.0,90.0,5.55,13.05,466.0,766.01,631.26
2018,2,11,15,0,819.0,78.0,5.5,13.1,443.0,756.6,624.98
2018,2,11,15,15,794.0,75.5,5.5,13.1,403.0,716.18,594.82
2018,2,11,15,30,769.0,73.0,5.5,13.1,363.0,674.02,562.92
2018,2,11,15,45,739.0,68.0,5.4,12.7,319.5,623.95,524.53
