Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,765.5,104.0,2.65,19.05,509.5,758.43,594.93
2018,4,3,16,0,739.0,101.0,2.7,18.4,461.0,710.24,563.71
2018,4,3,16,15,686.0,99.0,2.7,17.8,405.0,639.57,514.37
2018,4,3,16,30,633.0,97.0,2.7,17.2,349.0,570.99,463.59
2018,4,3,16,45,591.5,89.5,2.7,16.65,299.0,506.15,413.91
2018,4,3,17,0,550.0,82.0,2.7,16.1,249.0,443.49,363.99
2018,4,3,17,15,496.0,72.5,2.65,15.35,201.5,374.41,307.04
2018,4,3,17,30,442.0,63.0,2.6,14.6,154.0,309.63,251.41
2018,4,3,17,45,319.5,51.0,2.55,13.85,107.0,216.6,171.51
2018,4,3,18,0,197.0,39.0,2.5,13.1,60.0,139.54,102.43
2018,4,3,18,15,115.5,24.0,2.45,12.75,34.5,76.29,0.0
2018,4,3,18,30,34.0,9.0,2.4,12.4,9.0,17.66,0.0
2018,4,3,18,45,17.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,2.3,10.1,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,2.4,10.3,11.0,10.48,0.0
2018,4,4,6,15,41.5,28.0,2.5,10.7,32.5,23.92,10.18
2018,4,4,6,30,74.0,45.0,2.6,11.1,54.0,37.82,27.19
2018,4,4,6,45,106.5,65.0,2.65,11.55,85.0,53.56,42.0
2018,4,4,7,0,139.0,85.0,2.7,12.0,116.0,68.91,56.15
2018,4,4,7,15,213.5,101.0,2.65,12.45,163.0,77.15,63.66
2018,4,4,7,30,288.0,117.0,2.6,12.9,210.0,107.24,77.12
2018,4,4,7,45,349.0,128.5,2.55,13.35,261.0,141.22,98.96
2018,4,4,8,0,410.0,140.0,2.5,13.8,312.0,186.57,133.75
2018,4,4,8,15,328.0,172.0,2.45,14.3,320.5,224.53,169.75
2018,4,4,8,30,246.0,204.0,2.4,14.8,329.0,249.89,194.34
2018,4,4,8,45,226.5,232.0,2.35,15.25,355.0,286.38,224.98
2018,4,4,9,0,207.0,260.0,2.3,15.7,381.0,318.71,251.27
2018,4,4,9,15,260.5,267.5,2.3,16.1,431.5,365.48,288.02
2018,4,4,9,30,314.0,275.0,2.3,16.5,482.0,418.37,329.18
2018,4,4,9,45,297.5,297.0,2.3,16.85,501.5,449.08,352.36
2018,4,4,10,0,281.0,319.0,2.3,17.2,521.0,477.88,373.54
2018,4,4,10,15,437.0,282.5,2.25,17.5,611.5,569.59,443.9
2018,4,4,10,30,593.0,246.0,2.2,17.8,702.0,670.96,519.4
2018,4,4,10,45,576.0,263.0,2.2,18.05,716.5,703.02,540.89
2018,4,4,11,0,559.0,280.0,2.2,18.3,731.0,732.24,560.46
2018,4,4,11,15,573.0,280.5,2.2,18.45,750.5,768.3,585.56
2018,4,4,11,30,587.0,281.0,2.2,18.6,770.0,803.24,609.52
2018,4,4,11,45,709.0,223.0,2.15,18.7,818.5,877.16,662.44
2018,4,4,12,0,831.0,165.0,2.1,18.8,867.0,946.0,707.07
2018,4,4,12,15,874.0,142.0,2.15,18.75,880.0,981.92,730.8
2018,4,4,12,30,917.0,119.0,2.2,18.7,893.0,1007.75,748.22
2018,4,4,12,45,880.5,134.5,2.25,18.65,871.5,1001.88,745.01
2018,4,4,13,0,844.0,150.0,2.3,18.6,850.0,1000.99,745.57
2018,4,4,13,15,627.0,240.5,2.35,18.4,755.0,896.46,676.51
2018,4,4,13,30,410.0,331.0,2.4,18.2,660.0,778.67,591.36
2018,4,4,13,45,437.5,311.0,2.45,18.05,652.5,785.67,599.63
2018,4,4,14,0,465.0,291.0,2.5,17.9,645.0,789.97,605.04
2018,4,4,14,15,343.5,305.0,2.5,17.75,560.5,672.13,519.67
2018,4,4,14,30,222.0,319.0,2.5,17.6,476.0,555.9,433.51
2018,4,4,14,45,209.5,303.0,2.55,17.45,445.0,524.29,411.8
2018,4,4,15,0,197.0,287.0,2.6,17.3,414.0,492.28,388.96
2018,4,4,15,15,185.5,270.5,2.6,17.3,384.0,460.36,365.6
2018,4,4,15,30,174.0,254.0,2.6,17.3,354.0,428.38,341.93
2018,4,4,15,45,160.5,230.5,2.55,16.9,316.5,386.55,310.76
2018,4,4,16,0,147.0,207.0,2.5,16.5,279.0,344.99,279.27
2018,4,4,16,15,169.5,181.5,2.45,16.15,256.0,327.87,267.52
2018,4,4,16,30,192.0,156.0,2.4,15.8,233.0,308.17,253.16
2018,4,4,16,45,172.0,138.0,2.35,15.4,200.0,267.6,220.42
2018,4,4,17,0,152.0,120.0,2.3,15.0,167.0,228.53,188.19
2018,4,4,17,15,124.5,99.0,2.2,14.45,132.5,183.17,149.95
2018,4,4,17,30,97.0,78.0,2.1,13.9,98.0,140.24,112.97
2018,4,4,17,45,70.0,58.0,2.0,13.4,70.5,101.41,78.91
2018,4,4,18,0,43.0,38.0,1.9,12.9,43.0,64.92,46.0
2018,4,4,18,15,27.5,22.5,1.95,12.75,25.0,37.28,0.99
2018,4,4,18,30,12.0,7.0,2.0,12.6,7.0,9.88,0.0
2018,4,4,18,45,6.0,3.5,2.05,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.5,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.8,2.0,1.91,0.0
2018,4,5,6,15,0.0,5.0,2.05,11.05,5.0,4.62,0.0
2018,4,5,6,30,0.0,8.0,2.1,11.3,8.0,7.4,0.82
2018,4,5,6,45,0.0,11.0,2.15,11.55,11.0,10.18,3.47
2018,4,5,7,0,0.0,14.0,2.2,11.8,14.0,12.97,6.07
2018,4,5,7,15,0.5,31.0,2.2,12.15,31.0,28.76,20.39
2018,4,5,7,30,1.0,48.0,2.2,12.5,48.0,44.65,32.88
2018,4,5,7,45,1.5,81.5,2.25,12.85,82.0,75.5,59.06
2018,4,5,8,0,2.0,115.0,2.3,13.2,116.0,105.32,83.9
2018,4,5,8,15,4.5,126.0,2.3,13.8,128.5,116.43,92.6
2018,4,5,8,30,7.0,137.0,2.3,14.4,141.0,127.86,101.51
2018,4,5,8,45,12.0,157.0,2.35,15.0,164.0,148.48,117.86
2018,4,5,9,0,17.0,177.0,2.4,15.6,187.0,169.84,134.63
2018,4,5,9,15,27.0,197.0,2.3,15.95,214.5,193.74,153.39
2018,4,5,9,30,37.0,217.0,2.2,16.3,242.0,219.91,173.82
2018,4,5,9,45,25.0,204.5,2.1,16.7,221.5,204.85,161.18
2018,4,5,10,0,13.0,192.0,2.0,17.1,201.0,186.88,146.27
2018,4,5,10,15,14.5,216.0,2.0,17.25,226.5,211.27,165.31
2018,4,5,10,30,16.0,240.0,2.0,17.4,252.0,236.0,184.33
2018,4,5,10,45,13.0,232.5,2.0,17.55,242.5,227.88,177.55
2018,4,5,11,0,10.0,225.0,2.0,17.7,233.0,219.36,170.58
2018,4,5,11,15,15.0,259.0,2.1,17.6,271.5,256.79,199.86
2018,4,5,11,30,20.0,293.0,2.2,17.5,310.0,294.96,229.33
2018,4,5,11,45,22.5,301.0,2.3,17.45,320.0,306.28,238.03
2018,4,5,12,0,25.0,309.0,2.4,17.4,330.0,326.57,253.68
2018,4,5,12,15,16.5,261.5,2.45,17.15,275.5,264.41,205.9
2018,4,5,12,30,8.0,214.0,2.5,16.9,221.0,210.65,164.1
2018,4,5,12,45,9.5,224.0,2.55,16.65,232.0,222.29,173.69
2018,4,5,13,0,11.0,234.0,2.6,16.4,243.0,234.04,183.22
2018,4,5,13,15,9.0,219.5,2.55,16.15,227.0,218.21,170.94
2018,4,5,13,30,7.0,205.0,2.5,15.9,211.0,202.26,158.59
2018,4,5,13,45,4.5,181.0,2.4,15.65,185.0,176.4,138.25
2018,4,5,14,0,2.0,157.0,2.3,15.4,159.0,150.57,117.77
2018,4,5,14,15,1.5,153.5,2.25,15.15,155.0,146.78,115.03
2018,4,5,14,30,1.0,150.0,2.2,14.9,151.0,143.01,112.28
2018,4,5,14,45,0.5,133.0,2.1,14.65,133.5,125.98,98.72
2018,4,5,15,0,0.0,116.0,2.0,14.4,116.0,108.99,85.12
2018,4,5,15,15,0.0,120.0,2.0,14.4,120.0,113.05,88.71
2018,4,5,15,30,0.0,124.0,2.0,14.4,124.0,117.27,92.44
2018,4,5,15,45,1.0,130.0,1.7,13.95,130.5,124.54,98.89
2018,4,5,16,0,2.0,136.0,1.4,13.5,137.0,132.17,105.65
2018,4,5,16,15,1.0,121.5,1.35,13.35,122.0,117.25,93.58
2018,4,5,16,30,0.0,107.0,1.3,13.2,107.0,102.41,81.49
2018,4,5,16,45,6.5,103.5,1.2,13.05,105.5,104.21,83.44
2018,4,5,17,0,13.0,100.0,1.1,12.9,104.0,105.94,85.12
2018,4,5,17,15,6.5,82.5,1.05,12.7,84.5,84.58,66.84
2018,4,5,17,30,0.0,65.0,1.0,12.5,65.0,63.8,48.86
2018,4,5,17,45,0.0,47.5,1.0,12.35,47.5,46.39,33.56
2018,4,5,18,0,0.0,30.0,1.0,12.2,30.0,28.57,17.58
2018,4,5,18,15,2.5,17.5,1.05,12.15,17.5,17.08,0.0
2018,4,5,18,30,5.0,5.0,1.1,12.1,5.0,6.11,0.0
2018,4,5,18,45,2.5,2.5,1.1,12.0,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,2.55,12.4,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,2.6,12.5,4.0,3.81,0.0
2018,4,6,6,15,5.0,5.0,2.7,12.6,5.0,4.69,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.8,7.0,6.48,0.12
2018,4,6,7,0,0.0,8.0,3.0,12.9,8.0,7.41,1.01
2018,4,6,7,15,0.0,13.0,3.1,13.1,13.0,12.04,5.22
2018,4,6,7,30,0.0,18.0,3.2,13.3,18.0,16.69,8.75
2018,4,6,7,45,0.0,19.5,3.25,13.5,19.5,18.09,9.92
2018,4,6,8,0,0.0,21.0,3.3,13.7,21.0,19.49,11.07
2018,4,6,8,15,0.0,24.0,3.25,14.0,24.0,22.28,13.38
2018,4,6,8,30,0.0,27.0,3.2,14.3,27.0,25.08,15.68
2018,4,6,8,45,0.0,31.5,3.15,14.55,31.5,29.28,19.15
2018,4,6,9,0,0.0,36.0,3.1,14.8,36.0,33.48,22.59
2018,4,6,9,15,0.0,39.5,3.15,15.05,39.5,36.75,25.23
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,40.03,27.86
2018,4,6,9,45,0.0,50.5,3.2,15.55,50.5,47.04,33.58
2018,4,6,10,0,0.0,58.0,3.2,15.8,58.0,54.06,39.27
2018,4,6,10,15,0.0,77.0,3.25,15.9,77.0,71.84,53.8
2018,4,6,10,30,0.0,96.0,3.3,16.0,96.0,89.63,68.24
2018,4,6,10,45,0.0,113.0,3.3,16.15,113.0,105.59,81.06
2018,4,6,11,0,0.0,130.0,3.3,16.3,130.0,121.63,93.88
2018,4,6,11,15,3.0,161.0,3.35,16.35,163.5,153.52,119.52
2018,4,6,11,30,6.0,192.0,3.4,16.4,197.0,185.88,145.31
2018,4,6,11,45,5.5,177.5,3.45,16.45,182.0,172.01,134.13
2018,4,6,12,0,5.0,163.0,3.5,16.5,167.0,158.01,122.94
2018,4,6,12,15,2.5,122.0,3.5,16.55,124.0,116.8,89.77
2018,4,6,12,30,0.0,81.0,3.5,16.6,81.0,75.68,56.4
2018,4,6,12,45,0.0,79.5,3.5,16.65,79.5,74.27,55.29
2018,4,6,13,0,0.0,78.0,3.5,16.7,78.0,72.85,54.16
2018,4,6,13,15,1.5,111.5,3.5,16.65,112.5,106.02,81.23
2018,4,6,13,30,3.0,145.0,3.5,16.6,147.0,139.7,108.54
2018,4,6,13,45,4.0,158.5,3.45,16.6,161.5,153.87,120.04
2018,4,6,14,0,5.0,172.0,3.4,16.6,176.0,168.19,131.7
2018,4,6,14,15,7.5,183.5,3.3,16.55,189.0,182.16,143.2
2018,4,6,14,30,10.0,195.0,3.2,16.5,202.0,196.3,154.84
2018,4,6,14,45,11.0,199.0,3.05,16.4,206.5,201.63,159.44
2018,4,6,15,0,12.0,203.0,2.9,16.3,211.0,207.11,164.21
2018,4,6,15,15,7.5,177.0,2.9,16.3,182.0,176.91,140.15
2018,4,6,15,30,3.0,151.0,2.9,16.3,153.0,146.97,116.12
2018,4,6,15,45,32.5,161.0,2.75,16.15,177.5,190.3,152.99
2018,4,6,16,0,62.0,171.0,2.6,16.0,202.0,224.9,182.36
2018,4,6,16,15,60.0,160.5,2.55,15.9,188.0,211.14,171.5
2018,4,6,16,30,58.0,150.0,2.5,15.8,174.0,197.62,160.81
2018,4,6,16,45,89.0,134.0,2.45,15.75,165.0,208.55,170.72
2018,4,6,17,0,120.0,118.0,2.4,15.7,156.0,206.31,169.24
2018,4,6,17,15,90.5,97.5,2.35,15.6,123.0,161.98,131.61
2018,4,6,17,30,61.0,77.0,2.3,15.5,90.0,113.24,89.93
2018,4,6,17,45,42.0,57.0,2.25,15.35,65.0,80.46,61.35
2018,4,6,18,0,23.0,37.0,2.2,15.2,40.0,49.07,33.67
2018,4,6,18,15,13.5,21.5,2.25,15.2,23.0,27.2,5.13
2018,4,6,18,30,4.0,6.0,2.3,15.2,6.0,6.79,0.0
2018,4,6,18,45,2.0,3.0,2.35,15.15,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.7,13.45,4.5,0.0,0.0
2018,4,7,6,0,3.0,9.0,2.7,13.4,9.0,8.58,0.0
2018,4,7,6,15,1.5,21.0,2.8,13.55,21.0,19.49,9.62
2018,4,7,6,30,0.0,33.0,2.9,13.7,33.0,30.66,21.05
2018,4,7,6,45,2.5,51.5,3.0,13.85,52.0,46.97,36.0
2018,4,7,7,0,5.0,70.0,3.1,14.0,71.0,63.05,50.63
2018,4,7,7,15,40.0,92.5,3.25,14.15,105.5,79.25,65.14
2018,4,7,7,30,75.0,115.0,3.4,14.3,140.0,103.58,79.96
2018,4,7,7,45,131.0,145.0,3.55,14.5,198.0,137.67,105.03
2018,4,7,8,0,187.0,175.0,3.7,14.7,256.0,183.05,140.13
2018,4,7,8,15,122.5,180.5,3.7,14.95,236.0,186.68,146.08
2018,4,7,8,30,58.0,186.0,3.7,15.2,216.0,183.84,145.89
2018,4,7,8,45,77.5,216.0,3.75,15.5,260.0,222.04,176.51
2018,4,7,9,0,97.0,246.0,3.8,15.8,304.0,262.95,209.05
2018,4,7,9,15,227.0,259.5,3.8,16.05,408.0,344.42,273.53
2018,4,7,9,30,357.0,273.0,3.8,16.3,512.0,441.83,350.15
2018,4,7,9,45,333.0,291.5,3.8,16.55,524.0,466.89,369.35
2018,4,7,10,0,309.0,310.0,3.8,16.8,536.0,489.12,386.02
2018,4,7,10,15,287.5,337.0,3.85,16.95,554.0,518.25,407.55
2018,4,7,10,30,266.0,364.0,3.9,17.1,572.0,545.24,426.98
2018,4,7,10,45,422.5,315.0,3.9,17.25,656.0,638.45,499.74
2018,4,7,11,0,579.0,266.0,3.9,17.4,740.0,737.98,575.55
2018,4,7,11,15,528.5,281.0,3.95,17.45,719.5,734.62,571.65
2018,4,7,11,30,478.0,296.0,4.0,17.5,699.0,726.32,564.65
2018,4,7,11,45,639.0,240.0,4.05,17.55,783.5,834.9,647.0
2018,4,7,12,0,800.0,184.0,4.1,17.6,868.0,940.79,721.93
2018,4,7,12,15,820.0,176.0,4.1,17.55,876.5,970.47,741.82
2018,4,7,12,30,840.0,168.0,4.1,17.5,885.0,997.42,760.41
2018,4,7,12,45,758.5,199.5,4.1,17.45,842.0,969.82,741.55
2018,4,7,13,0,677.0,231.0,4.1,17.4,799.0,932.37,716.24
2018,4,7,13,15,743.5,202.5,4.1,17.35,815.0,973.44,745.73
2018,4,7,13,30,810.0,174.0,4.1,17.3,831.0,1004.4,767.61
2018,4,7,13,45,808.0,169.0,4.15,17.2,808.0,995.99,762.99
2018,4,7,14,0,806.0,164.0,4.2,17.1,785.0,984.09,756.39
2018,4,7,14,15,798.0,160.0,4.2,16.9,754.0,964.05,744.21
2018,4,7,14,30,790.0,156.0,4.2,16.7,723.0,946.74,734.06
2018,4,7,14,45,780.5,151.0,4.2,16.55,687.0,918.0,715.71
2018,4,7,15,0,771.0,146.0,4.2,16.4,651.0,886.48,695.38
2018,4,7,15,15,752.0,142.0,4.2,16.4,607.5,845.18,667.46
2018,4,7,15,30,733.0,138.0,4.2,16.4,564.0,802.05,637.99
2018,4,7,15,45,710.0,132.0,4.15,15.95,516.5,751.87,603.74
2018,4,7,16,0,687.0,126.0,4.1,15.5,469.0,700.75,568.18
2018,4,7,16,15,656.5,118.5,4.0,15.2,418.5,641.83,524.66
2018,4,7,16,30,626.0,111.0,3.9,14.9,368.0,583.28,479.92
2018,4,7,16,45,580.5,103.5,3.8,14.6,316.5,515.75,426.62
2018,4,7,17,0,535.0,96.0,3.7,14.3,265.0,450.67,373.65
2018,4,7,17,15,464.0,87.0,3.45,13.85,214.0,371.51,307.47
2018,4,7,17,30,393.0,78.0,3.2,13.4,163.0,301.93,247.33
2018,4,7,17,45,293.0,64.0,2.95,12.9,118.0,220.79,176.72
2018,4,7,18,0,193.0,50.0,2.7,12.4,73.0,145.41,109.98
2018,4,7,18,15,108.0,31.0,2.6,12.1,42.5,80.97,32.26
2018,4,7,18,30,23.0,12.0,2.5,11.8,12.0,17.63,0.0
2018,4,7,18,45,11.5,6.0,2.35,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.25,9.45,12.0,9.53,0.0
2018,4,8,6,0,84.0,20.0,2.3,9.8,24.0,16.59,0.0
2018,4,8,6,15,199.5,36.0,2.45,10.25,61.0,28.28,17.36
2018,4,8,6,30,315.0,52.0,2.6,10.7,98.0,40.08,29.71
2018,4,8,6,45,404.5,62.5,2.75,11.1,146.0,47.05,36.54
2018,4,8,7,0,494.0,73.0,2.9,11.5,194.0,54.67,43.66
2018,4,8,7,15,553.0,80.5,2.95,11.9,246.0,59.31,47.89
2018,4,8,7,30,612.0,88.0,3.0,12.3,298.0,106.2,63.59
2018,4,8,7,45,653.0,94.0,3.05,12.7,350.5,156.89,98.56
2018,4,8,8,0,694.0,100.0,3.1,13.1,403.0,212.49,144.18
2018,4,8,8,15,723.0,105.0,3.05,13.5,453.5,268.88,193.81
2018,4,8,8,30,752.0,110.0,3.0,13.9,504.0,328.18,246.42
2018,4,8,8,45,773.0,113.5,2.95,14.3,550.5,385.83,297.25
2018,4,8,9,0,794.0,117.0,2.9,14.7,597.0,447.26,349.67
2018,4,8,9,15,815.0,118.5,2.9,15.05,640.5,505.11,397.96
2018,4,8,9,30,836.0,120.0,2.9,15.4,684.0,563.74,445.35
2018,4,8,9,45,853.5,118.5,2.85,15.75,721.0,617.93,487.84
2018,4,8,10,0,871.0,117.0,2.8,16.1,758.0,671.2,528.35
2018,4,8,10,15,879.0,119.0,2.75,16.35,787.5,720.68,564.95
2018,4,8,10,30,887.0,121.0,2.7,16.6,817.0,768.47,598.42
2018,4,8,10,45,892.0,122.5,2.7,16.9,839.5,811.58,627.24
2018,4,8,11,0,897.0,124.0,2.7,17.2,862.0,852.32,654.09
2018,4,8,11,15,900.5,125.0,2.7,17.4,877.0,888.77,677.97
2018,4,8,11,30,904.0,126.0,2.7,17.6,892.0,922.4,699.77
2018,4,8,11,45,905.0,127.0,2.65,17.85,899.0,950.8,717.36
2018,4,8,12,0,906.0,128.0,2.6,18.1,906.0,975.96,732.71
2018,4,8,12,15,907.0,127.0,2.6,18.25,905.0,995.74,745.22
2018,4,8,12,30,908.0,126.0,2.6,18.4,904.0,1012.04,755.53
2018,4,8,12,45,906.0,125.0,2.6,18.55,894.5,1021.86,761.67
2018,4,8,13,0,904.0,124.0,2.6,18.7,885.0,1028.0,765.57
2018,4,8,13,15,899.0,123.0,2.6,18.75,867.5,1027.49,765.55
2018,4,8,13,30,894.0,122.0,2.6,18.8,850.0,1023.28,763.31
2018,4,8,13,45,886.5,121.0,2.6,18.85,825.0,1012.96,757.2
2018,4,8,14,0,879.0,120.0,2.6,18.9,800.0,999.11,748.93
2018,4,8,14,15,868.5,119.0,2.6,18.85,768.0,978.95,736.84
2018,4,8,14,30,858.0,118.0,2.6,18.8,736.0,964.05,728.42
2018,4,8,14,45,844.0,115.5,2.65,18.75,697.5,932.49,709.13
2018,4,8,15,0,830.0,113.0,2.7,18.7,659.0,898.19,687.95
2018,4,8,15,15,812.5,110.5,2.7,18.7,615.5,858.28,662.15
2018,4,8,15,30,795.0,108.0,2.7,18.7,572.0,816.31,634.65
2018,4,8,15,45,768.5,105.0,2.85,18.35,523.5,764.64,601.49
2018,4,8,16,0,742.0,102.0,3.0,18.0,475.0,715.9,569.61
2018,4,8,16,15,704.0,99.5,3.05,17.65,423.5,655.25,527.38
2018,4,8,16,30,666.0,97.0,3.1,17.3,372.0,595.47,483.42
2018,4,8,16,45,616.5,91.0,3.15,16.9,319.0,525.47,429.69
2018,4,8,17,0,567.0,85.0,3.2,16.5,266.0,458.34,376.28
2018,4,8,17,15,498.5,77.5,3.1,15.8,215.5,382.4,313.91
2018,4,8,17,30,430.0,70.0,3.0,15.1,165.0,310.49,252.81
2018,4,8,17,45,330.0,58.0,2.95,14.4,119.5,229.56,182.96
2018,4,8,18,0,230.0,46.0,2.9,13.7,74.0,159.81,121.01
2018,4,8,18,15,133.0,29.0,2.8,13.35,43.5,91.09,42.13
2018,4,8,18,30,36.0,12.0,2.7,13.0,13.0,21.14,0.0
2018,4,8,18,45,18.0,6.0,2.6,12.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.15,10.9,9.0,8.1,0.0
2018,4,9,6,0,12.0,17.0,1.1,11.2,18.0,15.48,0.0
2018,4,9,6,15,26.0,34.5,1.15,11.85,38.0,30.38,19.45
2018,4,9,6,30,40.0,52.0,1.2,12.5,58.0,45.11,34.0
2018,4,9,6,45,71.0,73.0,1.3,13.2,89.0,59.79,47.55
2018,4,9,7,0,102.0,94.0,1.4,13.9,120.0,75.62,61.82
2018,4,9,7,15,166.5,114.0,1.45,14.35,167.0,91.78,76.1
2018,4,9,7,30,231.0,134.0,1.5,14.8,214.0,121.28,88.65
2018,4,9,7,45,250.5,154.5,1.55,15.25,254.0,157.94,115.79
2018,4,9,8,0,270.0,175.0,1.6,15.7,294.0,197.24,147.15
2018,4,9,8,15,251.0,198.5,1.6,16.15,319.5,231.72,176.73
2018,4,9,8,30,232.0,222.0,1.6,16.6,345.0,264.15,204.21
2018,4,9,8,45,220.0,247.0,1.55,17.1,372.0,299.99,233.3
2018,4,9,9,0,208.0,272.0,1.5,17.6,399.0,332.35,258.74
2018,4,9,9,15,334.0,260.0,1.5,18.1,479.5,397.82,308.92
2018,4,9,9,30,460.0,248.0,1.5,18.6,560.0,477.49,369.37
2018,4,9,9,45,634.0,198.0,1.45,19.1,653.0,563.77,434.23
2018,4,9,10,0,808.0,148.0,1.4,19.6,746.0,663.15,506.99
2018,4,9,10,15,833.5,143.0,1.35,19.95,781.0,716.01,543.57
2018,4,9,10,30,859.0,138.0,1.3,20.3,816.0,768.76,579.17
2018,4,9,10,45,867.5,138.0,1.3,20.7,839.0,812.83,606.8
2018,4,9,11,0,876.0,138.0,1.3,21.1,862.0,854.87,632.75
2018,4,9,11,15,871.0,143.5,1.25,21.35,874.0,888.79,652.74
2018,4,9,11,30,866.0,149.0,1.2,21.6,886.0,919.49,670.46
2018,4,9,11,45,880.0,142.0,1.2,21.85,896.0,944.65,685.29
2018,4,9,12,0,894.0,135.0,1.2,22.1,906.0,973.33,702.37
2018,4,9,12,15,888.5,137.5,1.2,22.3,903.0,990.26,712.09
2018,4,9,12,30,883.0,140.0,1.2,22.5,900.0,1003.62,719.8
2018,4,9,12,45,793.0,185.0,1.2,22.65,862.0,984.09,707.18
2018,4,9,13,0,703.0,230.0,1.2,22.8,824.0,958.45,691.2
2018,4,9,13,15,687.5,226.5,1.15,22.95,798.0,945.21,682.38
2018,4,9,13,30,672.0,223.0,1.1,23.1,772.0,928.8,671.5
2018,4,9,13,45,418.5,300.0,1.0,23.2,638.5,756.84,553.19
2018,4,9,14,0,165.0,377.0,0.9,23.3,505.0,565.75,417.52
2018,4,9,14,15,222.0,343.5,0.8,23.3,508.5,584.05,434.0
2018,4,9,14,30,279.0,310.0,0.7,23.3,512.0,613.66,455.79
2018,4,9,14,45,311.0,280.0,0.6,23.3,494.0,606.12,451.38
2018,4,9,15,0,343.0,250.0,0.5,23.3,476.0,595.56,445.29
2018,4,9,15,15,489.5,199.0,0.5,23.3,498.5,673.09,503.02
2018,4,9,15,30,636.0,148.0,0.5,23.3,521.0,731.75,545.28
2018,4,9,15,45,611.5,140.5,0.6,23.15,475.0,681.83,513.87
2018,4,9,16,0,587.0,133.0,0.7,23.0,429.0,631.41,481.83
2018,4,9,16,15,505.5,135.0,0.9,22.45,371.0,544.29,422.83
2018,4,9,16,30,424.0,137.0,1.1,21.9,313.0,468.6,369.17
2018,4,9,16,45,401.0,119.0,1.25,21.3,268.0,413.63,329.57
2018,4,9,17,0,378.0,101.0,1.4,20.7,223.0,359.65,288.68
2018,4,9,17,15,361.0,85.5,1.5,19.85,185.0,313.25,251.94
2018,4,9,17,30,344.0,70.0,1.6,19.0,147.0,267.85,214.08
2018,4,9,17,45,304.5,56.0,1.75,18.1,110.5,215.69,169.12
2018,4,9,18,0,265.0,42.0,1.9,17.2,74.0,167.81,125.56
2018,4,9,18,15,169.0,27.5,1.85,16.75,44.5,101.37,51.29
2018,4,9,18,30,73.0,13.0,1.8,16.3,15.0,32.1,0.0
2018,4,9,18,45,36.5,6.5,1.8,15.85,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,1.9,12.45,6.0,5.72,0.0
2018,4,10,6,0,6.0,12.0,1.9,12.6,12.0,11.28,0.0
2018,4,10,6,15,4.5,20.5,1.95,12.9,20.5,19.02,10.24
2018,4,10,6,30,3.0,29.0,2.0,13.2,29.0,26.92,18.05
2018,4,10,6,45,11.5,51.5,2.1,13.5,54.0,47.3,36.51
2018,4,10,7,0,20.0,74.0,2.2,13.8,79.0,64.7,52.22
2018,4,10,7,15,10.0,69.5,2.25,13.95,72.0,64.11,49.2
2018,4,10,7,30,0.0,65.0,2.3,14.1,65.0,60.46,46.11
2018,4,10,7,45,0.0,84.5,2.4,14.3,84.5,78.15,60.93
2018,4,10,8,0,0.0,104.0,2.5,14.5,104.0,95.71,75.41
2018,4,10,8,15,0.5,124.5,2.6,14.6,125.0,114.4,90.66
2018,4,10,8,30,1.0,145.0,2.7,14.7,146.0,133.3,105.91
2018,4,10,8,45,0.5,116.0,2.8,14.85,116.5,107.73,84.46
2018,4,10,9,0,0.0,87.0,2.9,15.0,87.0,81.08,62.19
2018,4,10,9,15,0.0,79.5,2.85,15.1,79.5,74.1,56.23
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,67.11,50.3
2018,4,10,9,45,1.0,104.5,2.8,15.35,105.0,98.04,75.61
2018,4,10,10,0,2.0,137.0,2.8,15.5,138.0,128.98,100.6
2018,4,10,10,15,15.0,215.5,2.75,15.6,227.0,211.27,166.65
2018,4,10,10,30,28.0,294.0,2.7,15.7,316.0,298.55,234.93
2018,4,10,10,45,33.0,319.0,2.65,15.85,346.0,329.31,258.11
2018,4,10,11,0,38.0,344.0,2.6,16.0,376.0,360.85,281.85
2018,4,10,11,15,26.5,305.0,2.6,16.0,327.5,316.39,247.25
2018,4,10,11,30,15.0,266.0,2.6,16.0,279.0,264.52,206.83
2018,4,10,11,45,8.5,203.5,2.65,16.05,211.0,199.56,155.83
2018,4,10,12,0,2.0,141.0,2.7,16.1,143.0,134.29,103.75
2018,4,10,12,15,1.0,113.0,2.75,16.1,114.0,106.87,81.75
2018,4,10,12,30,0.0,85.0,2.8,16.1,85.0,79.46,59.53
2018,4,10,12,45,10.5,172.0,2.85,16.05,181.0,172.73,135.21
2018,4,10,13,0,21.0,259.0,2.9,16.0,277.0,277.94,218.39
2018,4,10,13,15,37.0,309.0,2.95,15.95,339.5,347.17,272.42
2018,4,10,13,30,53.0,359.0,3.0,15.9,402.0,418.13,327.09
2018,4,10,13,45,35.5,315.5,3.1,15.85,344.0,355.61,279.08
2018,4,10,14,0,18.0,272.0,3.2,15.8,286.0,280.89,221.21
2018,4,10,14,15,21.0,270.5,3.25,15.75,286.0,282.92,223.57
2018,4,10,14,30,24.0,269.0,3.3,15.7,286.0,284.92,225.73
2018,4,10,14,45,38.0,274.0,3.35,15.65,299.5,317.5,252.38
2018,4,10,15,0,52.0,279.0,3.4,15.6,313.0,337.03,268.73
2018,4,10,15,15,54.5,262.0,3.4,15.6,296.0,320.9,256.78
2018,4,10,15,30,57.0,245.0,3.4,15.6,279.0,304.42,244.59
2018,4,10,15,45,77.5,229.5,3.5,15.5,271.5,304.04,245.93
2018,4,10,16,0,98.0,214.0,3.6,15.4,264.0,302.03,245.82
2018,4,10,16,15,223.0,176.5,3.6,15.2,274.5,371.64,305.81
2018,4,10,16,30,348.0,139.0,3.6,15.0,285.0,418.1,346.0
2018,4,10,16,45,480.0,108.5,3.55,14.85,280.5,452.53,375.41
2018,4,10,17,0,612.0,78.0,3.5,14.7,276.0,477.86,395.74
2018,4,10,17,15,569.5,70.5,3.25,14.15,229.0,414.13,342.05
2018,4,10,17,30,527.0,63.0,3.0,13.6,182.0,353.42,289.24
2018,4,10,17,45,433.5,53.0,2.8,13.0,134.0,270.84,217.25
2018,4,10,18,0,340.0,43.0,2.6,12.4,86.0,197.7,151.51
2018,4,10,18,15,210.0,29.0,2.55,12.05,51.5,117.41,65.84
2018,4,10,18,30,80.0,15.0,2.5,11.7,17.0,35.95,0.0
2018,4,10,18,45,40.0,7.5,2.5,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,5,45,18.0,9.5,2.45,10.35,10.5,9.05,0.0
2018,4,11,6,0,36.0,19.0,2.4,10.5,21.0,16.71,0.0
2018,4,11,6,15,63.0,33.0,2.45,10.8,41.0,28.52,18.59
2018,4,11,6,30,90.0,47.0,2.5,11.1,61.0,40.14,29.96
2018,4,11,6,45,154.5,64.5,2.6,11.4,100.0,51.12,40.27
2018,4,11,7,0,219.0,82.0,2.7,11.7,139.0,63.83,51.9
2018,4,11,7,15,210.5,104.0,2.65,11.9,168.5,82.52,63.33
2018,4,11,7,30,202.0,126.0,2.6,12.1,198.0,115.01,85.1
2018,4,11,7,45,202.0,155.0,2.6,12.25,236.5,153.44,115.69
2018,4,11,8,0,202.0,184.0,2.6,12.4,275.0,195.85,151.1
2018,4,11,8,15,154.0,203.5,2.55,12.55,277.5,215.0,169.31
2018,4,11,8,30,106.0,223.0,2.5,12.7,280.0,228.47,182.1
2018,4,11,8,45,201.0,243.0,2.5,12.85,362.5,290.82,231.29
2018,4,11,9,0,296.0,263.0,2.5,13.0,445.0,362.97,288.49
2018,4,11,9,15,231.5,282.5,2.55,13.05,431.0,369.36,294.41
2018,4,11,9,30,167.0,302.0,2.6,13.1,417.0,367.41,293.02
2018,4,11,9,45,104.5,300.0,2.7,13.2,373.0,340.55,271.52
2018,4,11,10,0,42.0,298.0,2.8,13.3,329.0,304.73,242.29
2018,4,11,10,15,105.5,339.0,3.0,13.3,422.0,393.77,313.1
2018,4,11,10,30,169.0,380.0,3.2,13.3,515.0,487.05,385.61
2018,4,11,10,45,259.5,376.0,3.35,13.35,589.5,568.73,449.19
2018,4,11,11,0,350.0,372.0,3.5,13.4,664.0,652.87,513.85
2018,4,11,11,15,341.5,383.5,3.65,13.4,672.5,673.52,528.74
2018,4,11,11,30,333.0,395.0,3.8,13.4,681.0,692.63,542.8
2018,4,11,11,45,263.5,410.5,3.9,13.45,638.0,658.98,516.14
2018,4,11,12,0,194.0,426.0,4.0,13.5,595.0,611.69,479.42
2018,4,11,12,15,123.0,397.0,4.1,13.45,504.0,521.89,410.79
2018,4,11,12,30,52.0,368.0,4.2,13.4,413.0,417.03,329.24
2018,4,11,12,45,52.5,368.0,4.25,13.4,413.0,420.23,332.32
2018,4,11,13,0,53.0,368.0,4.3,13.4,413.0,423.22,334.9
2018,4,11,13,15,149.0,377.0,4.35,13.35,500.5,543.45,430.85
2018,4,11,13,30,245.0,386.0,4.4,13.3,588.0,664.56,524.76
2018,4,11,13,45,282.0,369.0,4.4,13.25,594.5,684.56,541.05
2018,4,11,14,0,319.0,352.0,4.4,13.2,601.0,702.56,556.42
2018,4,11,14,15,238.5,347.5,4.45,13.2,529.5,604.26,481.58
2018,4,11,14,30,158.0,343.0,4.5,13.2,458.0,521.31,417.06
2018,4,11,14,45,111.0,316.0,4.55,13.2,395.0,446.28,358.77
2018,4,11,15,0,64.0,289.0,4.6,13.2,332.0,359.02,289.69
2018,4,11,15,15,71.5,272.5,4.6,13.2,317.5,347.64,281.91
2018,4,11,15,30,79.0,256.0,4.6,13.2,303.0,335.57,273.33
2018,4,11,15,45,67.5,229.0,4.6,13.1,267.0,295.01,241.18
2018,4,11,16,0,56.0,202.0,4.6,13.0,231.0,254.93,209.05
2018,4,11,16,15,30.0,134.0,4.6,12.8,149.5,158.1,129.05
2018,4,11,16,30,4.0,66.0,4.6,12.6,68.0,64.18,49.46
2018,4,11,16,45,51.0,60.0,4.55,12.45,77.0,97.06,79.01
2018,4,11,17,0,98.0,54.0,4.5,12.3,86.0,123.22,102.14
2018,4,11,17,15,162.5,65.5,4.55,12.05,107.5,168.85,141.01
2018,4,11,17,30,227.0,77.0,4.6,11.8,129.0,209.02,173.27
2018,4,11,17,45,184.5,61.5,4.65,11.55,96.5,161.04,130.03
2018,4,11,18,0,142.0,46.0,4.7,11.3,64.0,117.76,90.35
2018,4,11,18,15,80.5,29.0,4.65,11.0,38.5,69.06,39.72
2018,4,11,18,30,19.0,12.0,4.6,10.7,13.0,16.59,0.0
2018,4,11,18,45,9.5,6.0,4.5,10.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,5,45,76.5,13.5,2.55,7.35,18.5,12.87,0.0
2018,4,12,6,0,153.0,27.0,2.6,7.8,37.0,21.48,3.42
2018,4,12,6,15,273.0,40.0,2.75,8.3,77.5,31.16,21.29
2018,4,12,6,30,393.0,53.0,2.9,8.8,118.0,41.93,31.91
2018,4,12,6,45,472.5,62.0,3.05,9.3,167.5,46.89,36.83
2018,4,12,7,0,552.0,71.0,3.2,9.8,217.0,51.67,41.33
2018,4,12,7,15,603.5,78.0,3.25,10.15,269.5,65.1,43.46
2018,4,12,7,30,655.0,85.0,3.3,10.5,322.0,114.73,67.55
2018,4,12,7,45,689.5,91.0,3.35,10.9,374.0,167.47,106.32
2018,4,12,8,0,724.0,97.0,3.4,11.3,426.0,224.26,154.46
2018,4,12,8,15,747.5,102.5,3.35,11.6,475.5,281.52,205.89
2018,4,12,8,30,771.0,108.0,3.3,11.9,525.0,344.2,261.97
2018,4,12,8,45,788.0,112.5,3.25,12.2,570.5,401.84,313.26
2018,4,12,9,0,805.0,117.0,3.2,12.5,616.0,460.39,363.9
2018,4,12,9,15,817.5,121.5,3.15,12.75,657.5,517.38,411.82
2018,4,12,9,30,830.0,126.0,3.1,13.0,699.0,574.24,458.06
2018,4,12,9,45,838.0,130.5,3.05,13.25,734.5,628.03,500.48
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,680.75,540.76
2018,4,12,10,15,854.0,137.5,3.0,13.7,799.5,730.22,577.9
2018,4,12,10,30,862.0,140.0,3.0,13.9,829.0,778.12,612.56
2018,4,12,10,45,867.0,142.0,3.0,14.1,851.0,821.38,642.11
2018,4,12,11,0,872.0,144.0,3.0,14.3,873.0,862.37,669.78
2018,4,12,11,15,872.5,147.0,3.1,14.35,887.0,898.08,694.58
2018,4,12,11,30,873.0,150.0,3.2,14.4,901.0,930.89,717.35
2018,4,12,11,45,870.5,152.5,3.3,14.5,906.5,957.43,735.65
2018,4,12,12,0,868.0,155.0,3.4,14.6,912.0,980.66,751.76
2018,4,12,12,15,863.0,158.0,3.55,14.6,909.5,998.64,765.02
2018,4,12,12,30,858.0,161.0,3.7,14.6,907.0,1013.09,776.0
2018,4,12,12,45,848.0,165.0,3.8,14.6,896.0,1020.12,781.68
2018,4,12,13,0,838.0,169.0,3.9,14.6,885.0,1023.5,785.05
2018,4,12,13,15,835.5,166.0,3.95,14.6,868.0,1023.37,785.82
2018,4,12,13,30,833.0,163.0,4.0,14.6,851.0,1019.68,784.3
2018,4,12,13,45,828.0,160.0,4.05,14.55,827.0,1009.96,778.93
2018,4,12,14,0,823.0,157.0,4.1,14.5,803.0,996.78,771.29
2018,4,12,14,15,809.0,155.5,4.1,14.45,769.5,973.12,756.11
2018,4,12,14,30,795.0,154.0,4.1,14.4,736.0,946.44,738.9
2018,4,12,14,45,782.0,150.5,4.15,14.3,698.5,921.33,723.21
2018,4,12,15,0,769.0,147.0,4.2,14.2,661.0,888.09,701.59
2018,4,12,15,15,754.0,142.0,4.2,14.2,619.0,848.99,675.09
2018,4,12,15,30,739.0,137.0,4.2,14.2,577.0,807.88,646.85
2018,4,12,15,45,715.5,132.0,4.1,14.0,529.5,758.04,611.94
2018,4,12,16,0,692.0,127.0,4.0,13.8,482.0,707.33,575.84
2018,4,12,16,15,663.0,120.0,3.9,13.55,432.0,649.73,533.28
2018,4,12,16,30,634.0,113.0,3.8,13.3,382.0,592.4,489.34
2018,4,12,16,45,592.5,104.5,3.7,13.05,330.0,525.9,436.83
2018,4,12,17,0,551.0,96.0,3.6,12.8,278.0,461.58,384.49
2018,4,12,17,15,490.0,86.5,3.45,12.3,227.0,385.46,321.07
2018,4,12,17,30,429.0,77.0,3.3,11.8,176.0,318.55,263.24
2018,4,12,17,45,341.5,64.5,3.1,11.25,130.5,242.29,196.36
2018,4,12,18,0,254.0,52.0,2.9,10.7,85.0,175.65,136.56
2018,4,12,18,15,152.5,34.0,2.9,10.4,51.5,106.36,66.39
2018,4,12,18,30,51.0,16.0,2.9,10.1,18.0,29.11,0.0
2018,4,12,18,45,25.5,8.0,2.85,9.75,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.1,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,13,5,45,75.0,15.5,2.1,7.4,20.5,14.77,0.0
2018,4,13,6,0,146.0,29.0,2.1,7.9,39.0,23.05,6.98
2018,4,13,6,15,260.0,42.5,2.15,8.55,79.0,33.06,23.11
2018,4,13,6,30,374.0,56.0,2.2,9.2,119.0,42.68,32.6
2018,4,13,6,45,455.0,65.0,2.2,9.8,168.5,49.28,38.95
2018,4,13,7,0,536.0,74.0,2.2,10.4,218.0,53.94,43.3
2018,4,13,7,15,589.5,80.5,2.35,11.1,270.0,68.76,45.26
2018,4,13,7,30,643.0,87.0,2.5,11.8,322.0,117.39,69.45
2018,4,13,7,45,681.0,92.0,2.65,12.55,374.5,169.13,107.3
2018,4,13,8,0,719.0,97.0,2.8,13.3,427.0,225.31,154.38
2018,4,13,8,15,745.5,101.0,2.8,13.8,476.5,281.78,204.44
2018,4,13,8,30,772.0,105.0,2.8,14.3,526.0,343.87,259.19
2018,4,13,8,45,791.5,109.0,2.8,14.75,572.5,402.04,310.08
2018,4,13,9,0,811.0,113.0,2.8,15.2,619.0,461.38,360.48
2018,4,13,9,15,830.0,113.5,2.75,15.6,661.5,518.13,407.32
2018,4,13,9,30,849.0,114.0,2.7,16.0,704.0,575.35,452.94
2018,4,13,9,45,864.0,114.0,2.65,16.4,740.5,630.05,495.16
2018,4,13,10,0,879.0,114.0,2.6,16.8,777.0,683.37,535.02
2018,4,13,10,15,886.0,116.0,2.55,17.1,806.0,732.14,570.5
2018,4,13,10,30,893.0,118.0,2.5,17.4,835.0,779.11,602.22
2018,4,13,10,45,898.0,119.0,2.45,17.7,857.0,821.55,629.89
2018,4,13,11,0,903.0,120.0,2.4,18.0,879.0,861.61,655.54
2018,4,13,11,15,904.5,121.5,2.35,18.25,892.5,896.6,677.54
2018,4,13,11,30,906.0,123.0,2.3,18.5,906.0,928.64,697.35
2018,4,13,11,45,906.0,123.5,2.3,18.75,911.5,955.24,713.89
2018,4,13,12,0,906.0,124.0,2.3,19.0,917.0,978.55,728.27
2018,4,13,12,15,907.0,123.5,2.3,19.15,916.0,998.41,740.68
2018,4,13,12,30,908.0,123.0,2.3,19.3,915.0,1014.81,750.92
2018,4,13,12,45,884.0,134.5,2.3,19.5,899.0,1015.62,750.94
2018,4,13,13,0,860.0,146.0,2.3,19.7,883.0,1021.72,754.73
2018,4,13,13,15,877.0,133.0,2.3,19.8,872.0,1020.98,754.41
2018,4,13,13,30,894.0,120.0,2.3,19.9,861.0,1025.53,757.77
2018,4,13,13,45,878.5,123.0,2.3,20.0,833.5,1011.28,748.93
2018,4,13,14,0,863.0,126.0,2.3,20.1,806.0,993.69,738.19
2018,4,13,14,15,842.0,129.0,2.35,20.05,770.5,976.55,728.81
2018,4,13,14,30,821.0,132.0,2.4,20.0,735.0,947.68,711.59
2018,4,13,14,45,786.5,135.5,2.4,19.95,689.5,904.12,683.93
2018,4,13,15,0,752.0,139.0,2.4,19.9,644.0,863.74,658.29
2018,4,13,15,15,758.0,127.5,2.4,19.9,608.5,836.0,641.03
2018,4,13,15,30,764.0,116.0,2.4,19.9,573.0,801.1,618.52
2018,4,13,15,45,729.5,113.0,2.35,19.55,521.0,747.66,583.05
2018,4,13,16,0,695.0,110.0,2.3,19.2,469.0,690.29,544.17
2018,4,13,16,15,687.5,102.0,2.25,18.75,426.5,647.4,515.36
2018,4,13,16,30,680.0,94.0,2.2,18.3,384.0,602.98,483.74
2018,4,13,16,45,629.5,87.5,2.2,17.85,329.0,531.02,429.54
2018,4,13,17,0,579.0,81.0,2.2,17.4,274.0,462.09,375.87
2018,4,13,17,15,500.5,74.0,2.2,16.7,220.0,380.65,310.43
2018,4,13,17,30,422.0,67.0,2.2,16.0,166.0,306.04,248.26
2018,4,13,17,45,351.0,55.0,2.25,15.3,123.5,234.59,187.02
2018,4,13,18,0,280.0,43.0,2.3,14.6,81.0,174.08,133.29
