Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,848.5,152.5,3.25,20.6,941.5,1008.79,749.74
2018,5,13,13,0,804.0,174.0,3.3,20.6,915.0,1003.29,746.96
2018,5,13,13,15,740.0,199.5,3.3,20.5,871.5,975.62,729.27
2018,5,13,13,30,676.0,225.0,3.3,20.4,828.0,939.64,706.09
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,923.33,696.61
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,904.38,685.16
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,940.43,711.52
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,965.09,729.72
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,936.61,712.08
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,905.44,692.89
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,868.28,668.69
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,829.09,642.88
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,784.35,614.23
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,738.24,584.07
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,689.42,550.66
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,637.27,513.7
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,579.13,470.04
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,521.96,425.82
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,458.67,375.32
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,398.29,325.49
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,330.08,267.77
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,267.45,213.13
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,196.52,151.3
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,138.2,99.56
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,77.75,35.83
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,21.74,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.7,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,9.37,2.55
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,15.08,7.83
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,15.7,8.51
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,16.27,9.06
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,30.65,22.01
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,41.8,30.28
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,47.4,34.89
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,53.01,39.44
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,61.89,46.69
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,70.77,53.87
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,85.75,65.99
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,100.37,77.66
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,120.24,93.48
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,140.24,109.22
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,158.76,123.65
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,177.64,138.27
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,203.27,158.1
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,229.3,178.04
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,268.55,208.13
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,308.57,238.41
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,352.68,271.66
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,396.32,304.19
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,440.4,337.15
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,485.88,370.85
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,502.13,382.64
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,518.41,394.58
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,575.66,438.47
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,625.63,476.6
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,675.52,514.03
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,715.27,544.18
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,636.5,485.07
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,567.99,432.79
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,679.02,520.55
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,786.24,602.71
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,882.8,675.82
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,960.05,729.99
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,932.33,711.97
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,901.93,692.86
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,864.54,668.35
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,825.15,642.25
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,780.81,613.94
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,738.34,586.46
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,686.67,550.89
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,634.67,513.72
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,576.73,469.96
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,519.82,425.7
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,456.55,375.16
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,396.2,325.27
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,328.28,267.61
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,265.89,213.04
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,196.06,151.9
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,138.23,100.52
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,78.84,39.48
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,22.38,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,1.91,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,6.67,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,9.09,1.42
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,11.88,4.74
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,13.4,6.3
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,20.39,12.68
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,26.9,18.59
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,65.2,52.78
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,100.71,79.59
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,126.05,99.33
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,157.46,123.92
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,150.54,118.65
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,142.67,112.57
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,159.34,125.69
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,176.02,138.58
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,211.33,166.09
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,245.27,192.21
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,286.63,223.94
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,330.0,256.83
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,340.34,263.84
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,349.82,270.21
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,437.24,336.86
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,529.91,405.71
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,626.21,479.15
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,734.24,559.37
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,790.67,600.81
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,850.0,644.21
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,914.35,688.43
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,976.54,730.26
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,993.3,741.33
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,1006.86,750.76
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,1016.15,757.87
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,1022.07,762.87
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,1021.06,763.32
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,1016.63,761.65
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,1006.8,756.62
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,993.66,749.48
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,975.33,739.04
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,953.96,726.55
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,904.34,694.22
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,851.73,659.54
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,767.72,600.22
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,683.11,537.62
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,715.79,567.95
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,730.98,582.63
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,685.5,550.98
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,638.65,517.97
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,582.49,475.41
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,527.05,432.19
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,464.93,382.23
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,405.34,332.68
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,334.18,272.19
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,269.29,215.46
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,193.2,149.39
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,131.64,95.55
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,81.47,43.04
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,30.47,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,4.77,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,13.89,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,23.4,12.83
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,34.59,24.54
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,44.1,33.53
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,50.11,39.21
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,58.79,47.06
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,60.72,48.71
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,82.95,51.53
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,127.45,75.67
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,176.88,112.33
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,230.1,165.34
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,264.77,201.67
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,302.4,233.26
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,339.07,263.35
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,380.31,296.02
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,422.86,329.05
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,468.81,364.53
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,517.73,401.77
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,553.5,429.08
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,591.93,458.11
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,545.4,422.68
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,487.35,378.38
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,492.36,379.93
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,494.25,378.51
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,513.15,392.0
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,531.89,405.21
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,551.6,419.81
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,571.44,434.46
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,710.06,539.8
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,854.38,644.65
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,871.41,655.79
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,885.08,665.81
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,721.46,547.84
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,535.41,409.69
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,506.93,389.11
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,465.7,358.1
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,531.22,410.98
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,592.86,459.81
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,698.38,542.01
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,786.79,610.21
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,814.67,631.24
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,829.57,643.13
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,783.33,612.73
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,739.25,583.85
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,627.43,502.11
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,519.94,419.71
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,512.25,416.44
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,501.54,409.26
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,454.21,371.42
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,406.4,331.85
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,339.26,275.1
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,277.28,221.09
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,209.57,161.84
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,150.31,109.31
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,90.14,50.03
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,31.14,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,6.67,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,16.37,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,26.69,15.73
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,34.19,24.27
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,42.11,31.83
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,46.3,35.83
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,50.29,39.46
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,52.79,41.62
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,79.41,47.25
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,125.99,73.05
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,176.47,110.92
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,228.25,154.67
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,286.42,205.23
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,340.34,252.62
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,395.84,300.42
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,449.82,345.81
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,504.36,390.15
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,559.17,433.39
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,610.93,473.06
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,659.62,509.33
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,707.1,543.72
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,751.7,574.58
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,794.51,603.06
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,833.26,628.59
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,869.71,652.38
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,901.45,673.5
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,930.49,692.81
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,954.85,708.47
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,976.21,722.18
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,992.98,734.34
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,1006.54,744.49
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,1015.79,751.53
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,1021.64,756.46
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,1022.06,758.25
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,1019.05,757.89
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,1010.06,753.67
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,997.7,747.3
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,978.59,736.37
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,956.37,723.39
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,929.77,707.24
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,900.45,689.13
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,871.47,670.52
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,833.17,645.21
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,789.03,617.01
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,743.38,587.19
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,692.91,552.42
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,641.91,516.61
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,584.44,473.82
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,529.9,431.56
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,467.16,381.47
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,407.14,331.94
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,340.92,275.91
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,280.03,222.78
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,210.51,162.13
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,149.49,108.46
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,90.87,51.95
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,32.36,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,6.67,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,17.16,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,28.26,17.17
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,36.11,25.89
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,44.74,34.08
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,58.07,46.22
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,80.74,66.42
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,97.39,80.97
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,123.97,97.45
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,139.17,108.99
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,152.08,119.63
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,169.33,133.48
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,190.7,150.46
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,227.77,178.88
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,273.32,213.91
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,313.44,244.44
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,353.86,274.96
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,414.56,321.18
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,481.99,372.03
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,583.74,450.81
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,706.22,542.91
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,755.35,576.89
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,805.04,610.05
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,844.44,635.39
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,881.52,658.96
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,914.41,680.74
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,944.53,700.67
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,969.39,716.69
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,991.17,730.74
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,1007.36,741.92
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,1020.19,751.05
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,1027.62,756.92
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,1031.6,760.68
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,1017.42,752.5
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,991.09,736.45
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,984.55,733.69
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,974.69,728.64
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,919.26,692.88
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,853.28,647.45
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,840.96,641.64
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,822.0,630.86
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,780.38,602.6
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,737.35,573.12
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,746.53,584.57
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,742.26,585.0
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,695.92,553.61
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,648.49,521.01
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,593.32,480.14
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,536.74,436.7
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,473.83,386.89
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,413.6,337.51
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,333.28,270.26
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,259.12,206.81
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,204.27,158.0
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,155.31,113.47
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,94.63,56.21
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,33.23,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,6.67,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,17.12,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,28.2,17.35
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,35.61,25.54
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,42.73,32.4
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,50.8,39.87
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,57.62,46.05
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,59.77,47.89
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,87.15,53.7
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,133.37,79.9
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,184.05,118.19
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,235.64,161.96
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,290.32,210.03
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,348.5,261.3
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,404.23,309.87
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,459.21,356.76
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,514.84,402.79
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,568.05,445.74
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,621.01,487.24
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,671.54,525.89
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,720.09,562.12
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,764.63,594.01
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,807.33,623.29
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,846.53,649.92
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,883.3,674.8
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,914.83,696.32
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,943.55,715.91
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,967.04,731.78
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,987.45,745.62
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,1004.76,757.44
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,1018.9,767.2
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,1026.82,773.18
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,1031.39,777.06
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,1031.08,777.62
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,1027.4,776.06
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,1026.9,776.81
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,1013.53,768.88
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,993.96,757.0
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,971.35,743.1
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,941.61,724.22
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,909.37,703.53
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,871.87,678.57
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,832.4,652.02
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,789.32,623.67
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,741.51,591.38
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,686.94,553.06
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,632.75,513.0
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,570.68,465.78
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,510.47,418.73
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,441.61,363.5
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,380.84,313.2
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,298.38,243.91
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,225.76,181.83
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,161.92,126.49
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,112.04,82.95
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,68.62,42.01
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,21.72,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,10.08,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,6.67,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,18.85,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,30.1,19.11
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,44.15,33.08
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,59.03,46.93
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,72.32,59.15
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,87.46,72.76
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,94.71,79.1
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,118.92,89.25
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,154.11,112.91
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,192.44,142.39
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,232.46,175.43
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,274.33,210.64
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,314.09,244.46
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,353.7,277.54
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,402.13,316.6
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,454.25,358.43
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,486.66,383.75
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,515.91,405.69
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,557.89,437.33
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,600.85,469.07
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,656.57,511.07
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,716.13,555.23
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,780.49,603.44
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,847.07,651.17
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,889.97,679.64
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,925.44,702.91
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,951.73,719.68
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,968.09,729.74
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,964.36,726.99
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,950.26,716.08
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,920.57,693.75
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,888.25,669.47
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,874.27,660.75
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,858.04,650.33
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,856.89,652.03
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,852.98,651.77
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,825.44,634.12
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,796.16,615.33
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,675.59,526.86
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,559.4,439.14
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,583.15,460.49
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,589.32,468.17
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,637.22,509.9
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,667.4,537.9
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,573.65,465.4
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,491.98,401.12
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,482.19,395.66
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,465.28,383.45
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,421.99,348.09
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,378.65,311.62
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,312.34,255.25
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,251.95,202.73
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,187.5,146.61
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,127.5,94.55
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,76.08,47.52
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,25.86,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,10.79,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,7.63,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,19.77,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,31.39,20.39
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,41.12,30.49
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,50.45,39.32
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,56.27,44.78
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,61.84,49.78
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,65.69,53.09
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,94.44,59.8
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,138.84,84.96
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,187.69,121.27
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,238.01,162.88
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,291.29,208.11
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,344.48,253.57
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,399.47,299.6
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,456.47,345.68
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,510.74,388.31
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,562.81,428.2
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,615.07,467.0
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,665.36,503.69
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,714.58,538.75
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,758.82,569.14
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,801.32,597.02
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,839.37,621.69
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,875.15,644.74
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,907.23,666.03
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,936.64,685.56
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,961.87,701.98
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,984.18,716.57
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,999.07,727.39
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,1010.7,736.23
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,1017.53,741.92
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,1021.0,745.56
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,1019.63,746.29
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,1014.87,744.94
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,1005.27,740.9
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,992.39,734.75
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,972.89,724.25
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,958.81,717.41
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,930.72,701.14
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,899.98,682.97
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,863.75,659.49
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,825.49,634.42
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,780.85,606.74
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,734.92,577.5
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,686.17,544.6
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,634.43,508.34
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,576.85,465.66
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,520.4,422.52
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,457.97,373.19
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,398.44,324.61
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,332.68,269.54
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,272.15,217.31
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,204.32,158.48
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,147.92,109.01
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,91.99,58.25
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,37.59,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,14.46,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,7.63,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,18.26,0.0
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,29.72,19.1
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,31.46,22.02
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,33.21,24.01
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,29.92,21.27
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,31.15,22.41
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,47.69,37.19
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,59.53,45.28
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,76.18,59.16
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,92.29,72.36
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,103.22,81.12
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,114.21,89.83
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,126.75,99.67
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,139.4,109.53
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,164.44,129.3
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,189.94,149.24
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,208.04,163.1
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,226.51,177.16
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,240.72,187.82
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,255.08,198.55
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,293.86,228.21
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,334.88,259.18
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,388.05,299.47
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,443.18,340.68
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,589.28,453.74
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,743.76,568.37
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,862.61,656.37
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,973.45,731.03
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,994.95,744.54
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,1013.48,756.87
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,1020.85,762.12
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,1024.84,765.33
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,1024.94,766.0
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,1021.65,764.56
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,1011.95,758.97
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,998.93,751.31
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,980.22,740.05
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,958.47,726.8
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,939.33,715.85
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,909.38,697.37
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,872.67,673.41
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,833.87,647.8
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,790.15,619.46
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,745.02,589.65
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,693.84,554.57
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,644.62,520.22
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,588.39,478.07
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,533.02,435.34
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,470.79,385.94
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,411.19,337.02
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,345.56,281.6
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,284.89,228.75
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,208.94,163.03
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,147.11,109.23
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,82.83,53.24
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,21.39,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,9.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,3.81,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,7.47,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,11.28,3.79
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,19.96,11.93
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,26.25,17.81
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,35.64,26.39
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,45.32,35.12
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,72.11,58.95
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,97.49,77.26
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,111.38,88.5
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,125.3,99.7
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,119.31,94.41
