Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,1.25,14.6,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,1.2,14.8,16.0,12.39,0.0
2018,6,2,5,15,231.0,24.0,1.2,15.5,47.0,19.45,6.07
2018,6,2,5,30,360.0,35.0,1.2,16.2,78.0,27.65,17.77
2018,6,2,5,45,446.0,42.5,1.25,16.85,120.5,32.19,22.43
2018,6,2,6,0,532.0,50.0,1.3,17.5,163.0,36.56,26.56
2018,6,2,6,15,588.5,55.5,1.25,18.15,211.0,39.04,28.86
2018,6,2,6,30,645.0,61.0,1.2,18.8,259.0,41.41,30.92
2018,6,2,6,45,684.5,65.0,1.2,19.45,309.0,46.75,35.47
2018,6,2,7,0,724.0,69.0,1.2,20.1,359.0,82.74,43.37
2018,6,2,7,15,752.0,73.0,1.2,20.9,409.5,132.46,72.0
2018,6,2,7,30,780.0,77.0,1.2,21.7,460.0,185.47,111.72
2018,6,2,7,45,801.5,79.5,1.2,22.45,509.0,238.92,156.05
2018,6,2,8,0,823.0,82.0,1.2,23.2,558.0,299.63,207.17
2018,6,2,8,15,839.5,84.0,1.25,23.95,604.0,354.61,253.74
2018,6,2,8,30,856.0,86.0,1.3,24.7,650.0,410.6,300.0
2018,6,2,8,45,868.5,88.5,1.35,25.5,693.0,466.03,344.33
2018,6,2,9,0,881.0,91.0,1.4,26.3,736.0,521.58,387.13
2018,6,2,9,15,885.5,95.5,1.4,26.95,773.0,574.39,426.34
2018,6,2,9,30,890.0,100.0,1.4,27.6,810.0,626.07,463.26
2018,6,2,9,45,891.5,106.0,1.4,28.25,841.5,675.81,497.45
2018,6,2,10,0,893.0,112.0,1.4,28.9,873.0,723.74,529.24
2018,6,2,10,15,899.5,113.0,1.4,29.4,900.0,768.82,557.22
2018,6,2,10,30,906.0,114.0,1.4,29.9,927.0,812.08,583.18
2018,6,2,10,45,911.0,114.0,1.4,30.4,947.0,851.2,606.09
2018,6,2,11,0,916.0,114.0,1.4,30.9,967.0,888.01,627.24
2018,6,2,11,15,919.0,114.5,1.4,31.25,980.0,921.06,646.2
2018,6,2,11,30,922.0,115.0,1.4,31.6,993.0,951.37,663.34
2018,6,2,11,45,923.5,115.0,1.4,31.9,998.5,976.96,677.63
2018,6,2,12,0,925.0,115.0,1.4,32.2,1004.0,999.5,690.07
2018,6,2,12,15,926.5,113.5,1.45,32.35,1002.5,1017.43,700.94
2018,6,2,12,30,928.0,112.0,1.5,32.5,1001.0,1032.08,709.97
2018,6,2,12,45,928.0,110.5,1.55,32.65,992.5,1041.86,716.2
2018,6,2,13,0,928.0,109.0,1.6,32.8,984.0,1048.16,720.5
2018,6,2,13,15,925.0,108.0,1.65,32.8,967.5,1048.43,721.77
2018,6,2,13,30,922.0,107.0,1.7,32.8,951.0,1045.15,721.07
2018,6,2,13,45,917.0,106.0,1.8,32.75,927.5,1036.34,718.0
2018,6,2,14,0,912.0,105.0,1.9,32.7,904.0,1024.1,712.89
2018,6,2,14,15,905.0,104.5,1.95,32.6,874.5,1007.07,704.4
2018,6,2,14,30,898.0,104.0,2.0,32.5,845.0,986.85,693.97
2018,6,2,14,45,889.0,102.0,2.1,32.35,809.0,960.05,680.08
2018,6,2,15,0,880.0,100.0,2.2,32.2,773.0,930.41,664.24
2018,6,2,15,15,868.5,98.0,2.2,32.2,732.5,895.86,643.73
2018,6,2,15,30,857.0,96.0,2.2,32.2,692.0,858.99,621.58
2018,6,2,15,45,842.0,93.5,2.25,31.65,647.0,816.53,597.24
2018,6,2,16,0,827.0,91.0,2.3,31.1,602.0,777.96,575.03
2018,6,2,16,15,807.5,88.0,2.3,30.6,554.0,728.14,544.16
2018,6,2,16,30,788.0,85.0,2.3,30.1,506.0,677.55,512.12
2018,6,2,16,45,762.5,82.0,2.3,29.6,456.5,622.41,475.45
2018,6,2,17,0,737.0,79.0,2.3,29.1,407.0,567.61,436.64
2018,6,2,17,15,702.0,75.0,2.25,28.2,356.5,506.79,392.42
2018,6,2,17,30,667.0,71.0,2.2,27.3,306.0,449.59,349.14
2018,6,2,17,45,618.5,65.5,2.1,26.35,256.5,384.87,298.4
2018,6,2,18,0,570.0,60.0,2.0,25.4,207.0,324.23,249.01
2018,6,2,18,15,498.5,53.0,1.95,24.4,161.5,257.7,193.88
2018,6,2,18,30,427.0,46.0,1.9,23.4,116.0,198.44,143.57
2018,6,2,18,45,319.5,36.5,1.85,22.4,79.0,134.73,90.26
2018,6,2,19,0,212.0,27.0,1.8,21.4,42.0,80.16,33.14
2018,6,2,19,15,112.0,14.5,1.8,20.9,22.0,30.74,0.0
2018,6,2,19,30,12.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,1.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,1.55,15.75,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,1.6,15.9,16.0,12.39,0.0
2018,6,3,5,15,211.5,25.0,1.6,16.35,46.5,20.38,6.86
2018,6,3,5,30,334.0,37.0,1.6,16.8,77.0,29.49,19.28
2018,6,3,5,45,421.0,45.0,1.55,17.25,119.0,34.37,24.28
2018,6,3,6,0,508.0,53.0,1.5,17.7,161.0,39.05,28.72
2018,6,3,6,15,566.0,59.0,1.45,18.3,209.0,41.8,31.26
2018,6,3,6,30,624.0,65.0,1.4,18.9,257.0,44.42,33.54
2018,6,3,6,45,664.5,69.0,1.35,19.5,306.5,45.34,34.23
2018,6,3,7,0,705.0,73.0,1.3,20.1,356.0,85.17,45.87
2018,6,3,7,15,734.5,77.0,1.3,20.8,406.5,133.92,73.94
2018,6,3,7,30,764.0,81.0,1.3,21.5,457.0,186.15,113.06
2018,6,3,7,45,786.5,84.0,1.35,22.2,506.0,239.3,157.16
2018,6,3,8,0,809.0,87.0,1.4,22.9,555.0,294.71,204.34
2018,6,3,8,15,825.5,89.5,1.4,23.5,601.0,354.43,254.64
2018,6,3,8,30,842.0,92.0,1.4,24.1,647.0,410.11,300.75
2018,6,3,8,45,855.0,94.0,1.4,24.75,689.5,464.6,344.51
2018,6,3,9,0,868.0,96.0,1.4,25.4,732.0,519.26,386.79
2018,6,3,9,15,878.5,98.0,1.45,25.95,770.5,572.49,426.91
2018,6,3,9,30,889.0,100.0,1.5,26.5,809.0,625.17,465.3
2018,6,3,9,45,897.5,100.5,1.5,27.05,841.5,674.4,499.77
2018,6,3,10,0,906.0,101.0,1.5,27.6,874.0,722.4,532.29
2018,6,3,10,15,911.5,102.5,1.6,28.0,900.5,767.65,561.43
2018,6,3,10,30,917.0,104.0,1.7,28.4,927.0,810.99,588.99
2018,6,3,10,45,921.0,105.0,1.75,28.85,947.0,850.56,613.21
2018,6,3,11,0,925.0,106.0,1.8,29.3,967.0,887.73,635.67
2018,6,3,11,15,928.0,106.0,1.85,29.5,980.0,920.52,655.82
2018,6,3,11,30,931.0,106.0,1.9,29.7,993.0,950.55,674.19
2018,6,3,11,45,932.0,106.0,2.0,29.9,998.5,975.82,690.11
2018,6,3,12,0,933.0,106.0,2.1,30.1,1004.0,998.0,704.17
2018,6,3,12,15,931.0,107.0,2.15,30.1,1001.5,1015.06,715.12
2018,6,3,12,30,929.0,108.0,2.2,30.1,999.0,1028.77,724.13
2018,6,3,12,45,916.5,114.5,2.3,30.15,986.5,1034.16,728.53
2018,6,3,13,0,904.0,121.0,2.4,30.2,974.0,1036.02,730.9
2018,6,3,13,15,909.5,115.0,2.5,30.05,960.5,1039.83,735.2
2018,6,3,13,30,915.0,109.0,2.6,29.9,947.0,1040.03,737.32
2018,6,3,13,45,906.5,110.5,2.65,29.8,923.0,1030.44,732.77
2018,6,3,14,0,898.0,112.0,2.7,29.7,899.0,1017.54,726.29
2018,6,3,14,15,865.0,125.0,2.8,29.5,862.0,989.54,710.97
2018,6,3,14,30,832.0,138.0,2.9,29.3,825.0,967.73,699.62
2018,6,3,14,45,823.5,134.0,2.95,29.1,789.5,940.53,684.2
2018,6,3,15,0,815.0,130.0,3.0,28.9,754.0,910.6,666.92
2018,6,3,15,15,824.0,117.5,3.0,28.9,719.5,884.46,651.17
2018,6,3,15,30,833.0,105.0,3.0,28.9,685.0,854.74,632.93
2018,6,3,15,45,805.0,105.5,3.1,28.25,636.0,805.32,603.29
2018,6,3,16,0,777.0,106.0,3.2,27.6,587.0,755.18,572.52
2018,6,3,16,15,743.0,104.0,3.2,27.15,534.5,697.3,534.56
2018,6,3,16,30,709.0,102.0,3.2,26.7,482.0,642.23,497.78
2018,6,3,16,45,723.5,89.5,3.2,26.25,444.5,604.8,472.13
2018,6,3,17,0,738.0,77.0,3.2,25.8,407.0,566.46,444.64
2018,6,3,17,15,712.0,72.5,3.15,25.1,359.0,510.35,402.47
2018,6,3,17,30,686.0,68.0,3.1,24.4,311.0,455.27,359.57
2018,6,3,17,45,640.0,63.0,3.1,23.7,261.5,392.88,309.39
2018,6,3,18,0,594.0,58.0,3.1,23.0,212.0,332.79,259.26
2018,6,3,18,15,525.5,51.0,3.0,22.1,166.0,266.1,202.79
2018,6,3,18,30,457.0,44.0,2.9,21.2,120.0,206.36,151.02
2018,6,3,18,45,351.0,35.5,2.85,20.3,82.5,142.41,96.53
2018,6,3,19,0,245.0,27.0,2.8,19.4,45.0,87.63,38.94
2018,6,3,19,15,130.5,14.5,2.85,18.95,23.5,33.68,0.0
2018,6,3,19,30,16.0,2.0,2.9,18.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,2.95,18.0,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,4,4,45,52.5,7.0,3.4,14.3,8.5,0.0,0.0
2018,6,4,5,0,105.0,14.0,3.5,14.4,17.0,13.34,0.0
2018,6,4,5,15,237.0,25.0,3.6,14.9,48.5,20.35,7.15
2018,6,4,5,30,369.0,36.0,3.7,15.4,80.0,28.53,18.59
2018,6,4,5,45,456.0,43.0,3.8,15.85,123.0,32.58,22.85
2018,6,4,6,0,543.0,50.0,3.9,16.3,166.0,36.52,26.63
2018,6,4,6,15,599.0,55.5,3.95,17.0,214.5,39.0,28.94
2018,6,4,6,30,655.0,61.0,4.0,17.7,263.0,41.38,31.0
2018,6,4,6,45,693.5,65.0,4.05,18.35,313.0,46.73,35.59
2018,6,4,7,0,732.0,69.0,4.1,19.0,363.0,83.18,43.7
2018,6,4,7,15,761.0,72.5,4.1,19.55,414.0,132.97,72.67
2018,6,4,7,30,790.0,76.0,4.1,20.1,465.0,186.17,113.24
2018,6,4,7,45,811.0,79.0,4.1,20.65,514.5,240.4,159.33
2018,6,4,8,0,832.0,82.0,4.1,21.2,564.0,301.87,212.66
2018,6,4,8,15,848.0,84.5,4.1,21.65,610.5,357.54,261.58
2018,6,4,8,30,864.0,87.0,4.1,22.1,657.0,414.17,310.35
2018,6,4,8,45,876.5,89.0,4.1,22.5,700.0,469.54,356.97
2018,6,4,9,0,889.0,91.0,4.1,22.9,743.0,525.02,402.23
2018,6,4,9,15,894.5,95.5,4.1,23.2,780.5,578.73,444.88
2018,6,4,9,30,900.0,100.0,4.1,23.5,818.0,631.4,485.43
2018,6,4,9,45,900.5,105.5,4.1,23.75,849.0,680.49,522.25
2018,6,4,10,0,901.0,111.0,4.1,24.0,880.0,727.65,556.7
2018,6,4,10,15,908.0,111.5,4.15,24.1,907.0,772.94,588.13
2018,6,4,10,30,915.0,112.0,4.2,24.2,934.0,816.45,617.65
2018,6,4,10,45,921.5,112.0,4.25,24.3,955.5,857.09,644.96
2018,6,4,11,0,928.0,112.0,4.3,24.4,977.0,895.51,670.56
2018,6,4,11,15,931.5,112.5,4.4,24.4,990.5,929.37,693.44
2018,6,4,11,30,935.0,113.0,4.5,24.4,1004.0,960.49,714.42
2018,6,4,11,45,924.5,121.0,4.55,24.35,1006.5,982.91,729.62
2018,6,4,12,0,914.0,129.0,4.6,24.3,1009.0,1001.83,742.6
2018,6,4,12,15,809.0,194.5,4.65,24.25,972.0,990.01,735.12
2018,6,4,12,30,704.0,260.0,4.7,24.2,935.0,972.17,723.85
2018,6,4,12,45,703.0,257.0,4.75,24.15,926.0,979.19,729.47
2018,6,4,13,0,702.0,254.0,4.8,24.1,917.0,983.26,733.05
2018,6,4,13,15,715.0,244.0,4.8,24.05,909.0,991.33,739.07
2018,6,4,13,30,728.0,234.0,4.8,24.0,901.0,996.27,743.07
2018,6,4,13,45,762.5,205.0,4.8,23.95,888.0,999.53,746.08
2018,6,4,14,0,797.0,176.0,4.8,23.9,875.0,993.08,742.66
2018,6,4,14,15,788.0,173.0,4.8,23.75,844.5,973.22,730.59
2018,6,4,14,30,779.0,170.0,4.8,23.6,814.0,950.48,716.67
2018,6,4,14,45,835.5,136.5,4.85,23.45,800.5,954.68,721.7
2018,6,4,15,0,892.0,103.0,4.9,23.3,787.0,945.06,717.18
2018,6,4,15,15,880.5,101.5,4.9,23.3,746.5,910.88,694.94
2018,6,4,15,30,869.0,100.0,4.9,23.3,706.0,874.34,671.06
2018,6,4,15,45,849.0,97.0,4.9,22.75,657.0,826.86,640.6
2018,6,4,16,0,829.0,94.0,4.9,22.2,608.0,783.65,612.75
2018,6,4,16,15,806.0,92.0,4.9,21.75,559.0,732.3,578.14
2018,6,4,16,30,783.0,90.0,4.9,21.3,510.0,680.44,542.5
2018,6,4,16,45,764.5,85.0,4.85,20.9,462.0,628.06,504.76
2018,6,4,17,0,746.0,80.0,4.8,20.5,414.0,575.4,464.68
2018,6,4,17,15,717.5,76.0,4.8,19.95,365.5,518.0,419.91
2018,6,4,17,30,689.0,72.0,4.8,19.4,317.0,463.55,375.86
2018,6,4,17,45,640.5,67.0,4.75,18.85,267.0,398.26,321.53
2018,6,4,18,0,592.0,62.0,4.7,18.3,217.0,336.96,268.8
2018,6,4,18,15,519.5,55.0,4.55,17.65,170.0,268.74,209.45
2018,6,4,18,30,447.0,48.0,4.4,17.0,123.0,207.82,155.49
2018,6,4,18,45,337.0,38.5,4.3,16.35,84.5,142.05,98.6
2018,6,4,19,0,227.0,29.0,4.2,15.7,46.0,86.56,41.37
2018,6,4,19,15,123.5,16.5,4.1,15.3,25.0,34.67,0.0
2018,6,4,19,30,20.0,4.0,4.0,14.9,4.0,0.0,0.0
2018,6,4,19,45,10.0,2.0,3.95,14.45,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,30.5,7.0,3.45,11.55,8.0,0.0,0.0
2018,6,5,5,0,61.0,14.0,3.5,11.7,16.0,13.34,0.0
2018,6,5,5,15,166.5,29.0,3.55,12.1,46.5,22.93,9.16
2018,6,5,5,30,272.0,44.0,3.6,12.5,77.0,34.25,23.77
2018,6,5,5,45,360.5,54.5,3.65,12.95,119.0,41.52,31.03
2018,6,5,6,0,449.0,65.0,3.7,13.4,161.0,49.64,38.65
2018,6,5,6,15,510.5,72.5,3.65,14.0,208.5,53.09,41.87
2018,6,5,6,30,572.0,80.0,3.6,14.6,256.0,56.38,44.78
2018,6,5,6,45,617.0,85.5,3.6,15.15,306.5,57.84,45.92
2018,6,5,7,0,662.0,91.0,3.6,15.7,357.0,92.5,54.08
2018,6,5,7,15,694.0,95.5,3.5,16.2,407.5,139.83,82.12
2018,6,5,7,30,726.0,100.0,3.4,16.7,458.0,190.95,121.26
2018,6,5,7,45,751.0,103.0,3.3,17.2,507.0,247.32,168.95
2018,6,5,8,0,776.0,106.0,3.2,17.7,556.0,301.41,216.21
2018,6,5,8,15,795.5,109.0,3.1,18.15,603.0,356.05,264.06
2018,6,5,8,30,815.0,112.0,3.0,18.6,650.0,412.2,312.15
2018,6,5,8,45,831.0,114.0,2.9,19.05,693.5,467.17,358.05
2018,6,5,9,0,847.0,116.0,2.8,19.5,737.0,522.75,402.86
2018,6,5,9,15,864.0,114.5,2.7,19.9,776.5,578.36,446.24
2018,6,5,9,30,881.0,113.0,2.6,20.3,816.0,631.23,486.19
2018,6,5,9,45,896.0,109.5,2.55,20.7,850.0,680.79,522.74
2018,6,5,10,0,911.0,106.0,2.5,21.1,884.0,729.63,557.68
2018,6,5,10,15,917.5,107.0,2.5,21.4,911.0,775.39,588.12
2018,6,5,10,30,924.0,108.0,2.5,21.7,938.0,819.31,616.68
2018,6,5,10,45,929.5,108.0,2.5,22.05,958.5,859.45,642.2
2018,6,5,11,0,935.0,108.0,2.5,22.4,979.0,897.27,665.89
2018,6,5,11,15,937.5,108.5,2.6,22.55,992.0,930.44,687.66
2018,6,5,11,30,940.0,109.0,2.7,22.7,1005.0,960.81,707.55
2018,6,5,11,45,941.5,109.0,2.8,22.85,1011.0,986.83,724.6
2018,6,5,12,0,943.0,109.0,2.9,23.0,1017.0,1009.75,739.69
2018,6,5,12,15,938.0,112.0,3.0,23.05,1014.0,1026.13,750.88
2018,6,5,12,30,933.0,115.0,3.1,23.1,1011.0,1039.07,759.99
2018,6,5,12,45,925.5,118.5,3.2,23.1,1000.0,1046.58,765.84
2018,6,5,13,0,918.0,122.0,3.3,23.1,989.0,1050.59,769.57
2018,6,5,13,15,915.5,120.5,3.35,23.05,972.5,1051.09,770.89
2018,6,5,13,30,913.0,119.0,3.4,23.0,956.0,1048.07,770.05
2018,6,5,13,45,909.5,116.5,3.45,22.95,933.0,1039.5,765.73
2018,6,5,14,0,906.0,114.0,3.5,22.9,910.0,1027.47,759.25
2018,6,5,14,15,900.0,112.5,3.55,22.75,880.5,1010.66,749.98
2018,6,5,14,30,894.0,111.0,3.6,22.6,851.0,990.62,738.63
2018,6,5,14,45,886.0,109.0,3.6,22.4,816.0,965.06,723.36
2018,6,5,15,0,878.0,107.0,3.6,22.2,781.0,936.62,706.14
2018,6,5,15,15,854.0,109.5,3.6,22.2,736.5,895.99,679.93
2018,6,5,15,30,830.0,112.0,3.6,22.2,692.0,860.46,657.1
2018,6,5,15,45,827.5,104.5,3.65,21.75,651.0,823.59,634.46
2018,6,5,16,0,825.0,97.0,3.7,21.3,610.0,784.2,609.65
2018,6,5,16,15,806.0,93.5,3.7,20.9,562.0,734.39,576.51
2018,6,5,16,30,787.0,90.0,3.7,20.5,514.0,683.76,542.17
2018,6,5,16,45,762.0,87.0,3.7,20.15,464.5,629.07,503.22
2018,6,5,17,0,737.0,84.0,3.7,19.8,415.0,574.65,462.22
2018,6,5,17,15,703.0,79.5,3.7,19.3,364.5,515.67,416.56
2018,6,5,17,30,669.0,75.0,3.7,18.8,314.0,456.8,369.43
2018,6,5,17,45,620.5,69.0,3.7,18.3,264.0,391.35,315.46
2018,6,5,18,0,572.0,63.0,3.7,17.8,214.0,329.95,263.05
2018,6,5,18,15,501.0,56.0,3.6,17.2,168.0,263.33,205.32
2018,6,5,18,30,430.0,49.0,3.5,16.6,122.0,203.83,152.78
2018,6,5,18,45,324.0,39.0,3.4,16.0,84.0,139.45,97.21
2018,6,5,19,0,218.0,29.0,3.3,15.4,46.0,85.13,42.4
2018,6,5,19,15,119.0,16.5,3.25,15.0,25.0,34.11,0.0
2018,6,5,19,30,20.0,4.0,3.2,14.6,4.0,0.0,0.0
2018,6,5,19,45,10.0,2.0,3.2,14.15,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,6,4,45,29.0,7.5,2.85,11.85,8.5,0.0,0.0
2018,6,6,5,0,58.0,15.0,2.9,12.0,17.0,14.3,0.0
2018,6,6,5,15,123.0,28.0,2.95,12.3,40.5,22.06,8.78
2018,6,6,5,30,188.0,41.0,3.0,12.6,64.0,31.7,21.6
2018,6,6,5,45,272.5,52.0,3.1,12.9,102.0,39.39,29.17
2018,6,6,6,0,357.0,63.0,3.2,13.2,140.0,46.78,36.14
2018,6,6,6,15,369.0,79.0,3.2,13.55,176.5,57.43,45.83
2018,6,6,6,30,381.0,95.0,3.2,13.9,213.0,67.55,54.84
2018,6,6,6,45,386.5,113.5,3.25,14.2,251.5,78.9,64.78
2018,6,6,7,0,392.0,132.0,3.3,14.5,290.0,111.82,78.14
2018,6,6,7,15,470.0,135.5,3.3,14.9,349.5,148.57,99.26
2018,6,6,7,30,548.0,139.0,3.3,15.3,409.0,194.17,132.2
2018,6,6,7,45,640.0,129.5,3.3,15.65,476.5,240.0,168.14
2018,6,6,8,0,732.0,120.0,3.3,16.0,544.0,296.53,215.03
2018,6,6,8,15,752.0,123.5,3.3,16.45,590.5,349.79,261.88
2018,6,6,8,30,772.0,127.0,3.3,16.9,637.0,408.27,311.97
2018,6,6,8,45,754.5,142.5,3.3,17.35,668.0,454.59,351.73
2018,6,6,9,0,737.0,158.0,3.3,17.8,699.0,501.94,390.68
2018,6,6,9,15,609.5,223.5,3.35,18.2,686.5,530.19,412.97
2018,6,6,9,30,482.0,289.0,3.4,18.6,674.0,544.98,423.38
2018,6,6,9,45,647.0,223.5,3.45,19.0,762.5,620.31,482.11
2018,6,6,10,0,812.0,158.0,3.5,19.4,851.0,708.26,549.01
2018,6,6,10,15,838.0,149.0,3.6,19.75,884.0,756.1,583.92
2018,6,6,10,30,864.0,140.0,3.7,20.1,917.0,801.57,614.94
2018,6,6,10,45,869.0,140.5,3.75,20.4,936.5,839.78,640.41
2018,6,6,11,0,874.0,141.0,3.8,20.7,956.0,875.81,664.21
2018,6,6,11,15,877.5,141.0,3.9,20.9,969.0,907.75,685.58
2018,6,6,11,30,881.0,141.0,4.0,21.1,982.0,937.14,705.17
2018,6,6,11,45,882.5,141.5,4.1,21.3,988.0,962.45,721.99
2018,6,6,12,0,884.0,142.0,4.2,21.5,994.0,984.91,736.91
2018,6,6,12,15,877.0,146.0,4.2,21.55,990.0,999.5,746.44
2018,6,6,12,30,870.0,150.0,4.2,21.6,986.0,1010.85,753.92
2018,6,6,12,45,859.0,155.0,4.25,21.7,974.0,1015.93,757.48
2018,6,6,13,0,848.0,160.0,4.3,21.8,962.0,1027.39,765.47
2018,6,6,13,15,844.5,159.5,4.35,21.8,946.5,1028.24,766.71
2018,6,6,13,30,841.0,159.0,4.4,21.8,931.0,1025.75,765.92
2018,6,6,13,45,835.5,157.5,4.4,21.75,908.5,1016.9,760.83
2018,6,6,14,0,830.0,156.0,4.4,21.7,886.0,1004.82,753.71
2018,6,6,14,15,821.5,154.5,4.45,21.5,856.5,986.64,743.26
2018,6,6,14,30,813.0,153.0,4.5,21.3,827.0,965.5,731.04
2018,6,6,14,45,801.5,150.5,4.5,21.15,791.5,937.63,713.6
2018,6,6,15,0,790.0,148.0,4.5,21.0,756.0,907.23,694.38
2018,6,6,15,15,775.5,145.0,4.5,21.0,715.5,871.25,670.72
2018,6,6,15,30,761.0,142.0,4.5,21.0,675.0,833.3,645.52
2018,6,6,15,45,741.0,139.5,4.55,20.4,630.5,793.45,620.48
2018,6,6,16,0,721.0,137.0,4.6,19.8,586.0,748.6,591.3
2018,6,6,16,15,694.0,133.5,4.65,19.35,538.0,696.47,555.76
2018,6,6,16,30,667.0,130.0,4.7,18.9,490.0,644.37,518.16
2018,6,6,16,45,633.0,125.5,4.7,18.45,440.5,586.75,475.09
2018,6,6,17,0,599.0,121.0,4.7,18.0,391.0,530.43,431.85
2018,6,6,17,15,556.0,114.5,4.65,17.45,341.5,468.32,382.83
2018,6,6,17,30,513.0,108.0,4.6,16.9,292.0,405.96,332.3
2018,6,6,17,45,455.0,100.0,4.5,16.35,244.5,342.11,279.05
2018,6,6,18,0,397.0,92.0,4.4,15.8,197.0,283.61,228.99
2018,6,6,18,15,325.0,79.0,4.3,15.4,153.0,220.05,174.07
2018,6,6,18,30,253.0,66.0,4.2,15.0,109.0,164.15,125.39
2018,6,6,18,45,170.0,49.0,4.15,14.55,74.0,104.86,74.74
2018,6,6,19,0,87.0,32.0,4.1,14.1,39.0,58.13,30.22
2018,6,6,19,15,45.5,17.5,4.0,13.9,21.0,23.76,0.0
2018,6,6,19,30,4.0,3.0,3.9,13.7,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.85,13.5,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,12.0,6.0,3.25,11.65,6.5,0.0,0.0
2018,6,7,5,0,24.0,12.0,3.3,11.8,13.0,11.44,0.0
2018,6,7,5,15,91.0,30.5,3.4,12.2,40.5,24.95,10.85
2018,6,7,5,30,158.0,49.0,3.5,12.6,68.0,39.3,28.12
2018,6,7,5,45,239.5,63.5,3.6,13.0,107.5,48.49,37.16
2018,6,7,6,0,321.0,78.0,3.7,13.4,147.0,58.35,46.38
2018,6,7,6,15,386.0,89.0,3.7,13.9,193.5,65.05,52.53
2018,6,7,6,30,451.0,100.0,3.7,14.4,240.0,71.44,58.18
2018,6,7,6,45,501.5,108.0,3.75,14.85,289.0,75.29,61.43
2018,6,7,7,0,552.0,116.0,3.8,15.3,338.0,107.55,69.92
2018,6,7,7,15,589.5,122.5,3.75,15.75,388.0,150.57,95.6
2018,6,7,7,30,627.0,129.0,3.7,16.2,438.0,198.17,131.66
2018,6,7,7,45,657.0,133.0,3.65,16.65,486.5,246.4,172.1
2018,6,7,8,0,687.0,137.0,3.6,17.1,535.0,297.93,216.62
2018,6,7,8,15,710.0,141.0,3.55,17.55,582.0,350.17,262.03
2018,6,7,8,30,733.0,145.0,3.5,18.0,629.0,404.43,308.32
2018,6,7,8,45,752.5,147.5,3.45,18.45,673.0,457.64,352.75
2018,6,7,9,0,772.0,150.0,3.4,18.9,717.0,514.91,398.92
2018,6,7,9,15,792.0,149.0,3.45,19.3,757.0,566.69,440.06
2018,6,7,9,30,812.0,148.0,3.5,19.7,797.0,619.07,480.56
2018,6,7,9,45,831.5,144.5,3.6,20.1,832.5,669.18,518.58
2018,6,7,10,0,851.0,141.0,3.7,20.5,868.0,719.2,555.67
2018,6,7,10,15,859.5,141.5,3.8,20.75,895.0,763.07,587.43
2018,6,7,10,30,868.0,142.0,3.9,21.0,922.0,806.02,616.77
2018,6,7,10,45,875.0,141.5,3.95,21.3,943.0,845.11,642.82
2018,6,7,11,0,882.0,141.0,4.0,21.6,964.0,882.15,667.25
2018,6,7,11,15,888.5,140.5,4.05,21.8,979.0,916.52,689.95
2018,6,7,11,30,895.0,140.0,4.1,22.0,994.0,948.48,710.91
2018,6,7,11,45,900.5,137.5,4.1,22.2,1001.0,975.06,727.9
2018,6,7,12,0,906.0,135.0,4.1,22.4,1008.0,998.85,743.01
2018,6,7,12,15,904.5,135.5,4.15,22.5,1006.0,1015.8,754.18
2018,6,7,12,30,903.0,136.0,4.2,22.6,1004.0,1029.53,763.33
2018,6,7,12,45,900.0,136.5,4.2,22.7,994.5,1038.48,769.1
2018,6,7,13,0,897.0,137.0,4.2,22.8,985.0,1044.06,772.78
2018,6,7,13,15,895.5,135.5,4.2,22.8,970.0,1045.75,774.32
2018,6,7,13,30,894.0,134.0,4.2,22.8,955.0,1044.0,773.73
2018,6,7,13,45,891.5,131.5,4.25,22.8,933.0,1036.78,769.97
2018,6,7,14,0,889.0,129.0,4.3,22.8,911.0,1026.16,764.07
2018,6,7,14,15,883.0,126.5,4.3,22.7,881.5,1008.73,753.7
2018,6,7,14,30,877.0,124.0,4.3,22.6,852.0,988.12,741.28
2018,6,7,14,45,869.5,121.0,4.3,22.55,817.0,962.49,725.35
2018,6,7,15,0,862.0,118.0,4.3,22.5,782.0,934.01,707.46
2018,6,7,15,15,850.0,116.0,4.3,22.5,741.5,906.89,690.33
2018,6,7,15,30,838.0,114.0,4.3,22.5,701.0,870.14,666.4
2018,6,7,15,45,823.5,110.5,4.25,22.05,656.5,827.55,639.09
2018,6,7,16,0,809.0,107.0,4.2,21.6,612.0,783.28,610.22
2018,6,7,16,15,790.5,102.5,4.2,21.25,564.0,733.41,576.76
2018,6,7,16,30,772.0,98.0,4.2,20.9,516.0,682.7,542.06
2018,6,7,16,45,745.5,94.5,4.15,20.5,466.0,627.07,501.89
2018,6,7,17,0,719.0,91.0,4.1,20.1,416.0,574.01,461.77
2018,6,7,17,15,682.5,86.0,4.05,19.5,365.0,512.08,413.88
2018,6,7,17,30,646.0,81.0,4.0,18.9,314.0,452.25,366.08
2018,6,7,17,45,595.5,75.0,3.95,18.35,264.0,386.92,312.24
2018,6,7,18,0,545.0,69.0,3.9,17.8,214.0,325.81,260.2
2018,6,7,18,15,473.0,61.0,3.75,17.15,168.0,258.96,202.51
2018,6,7,18,30,401.0,53.0,3.6,16.5,122.0,199.34,150.15
2018,6,7,18,45,297.0,42.5,3.45,15.85,84.5,135.73,95.54
2018,6,7,19,0,193.0,32.0,3.3,15.2,47.0,84.23,45.17
2018,6,7,19,15,104.0,18.0,3.25,14.8,25.5,33.45,0.0
2018,6,7,19,30,15.0,4.0,3.2,14.4,4.0,3.81,0.0
2018,6,7,19,45,7.5,2.0,3.2,14.05,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.55,11.95,8.5,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.6,12.2,17.0,13.34,0.0
2018,6,8,5,15,187.0,27.5,2.65,12.7,47.0,21.67,8.79
2018,6,8,5,30,292.0,41.0,2.7,13.2,77.0,31.8,21.66
2018,6,8,5,45,375.0,51.0,2.7,13.7,118.5,39.7,29.36
2018,6,8,6,0,458.0,61.0,2.7,14.2,160.0,45.9,35.22
2018,6,8,6,15,516.5,68.5,2.7,14.85,207.0,49.54,38.59
2018,6,8,6,30,575.0,76.0,2.7,15.5,254.0,53.0,41.62
2018,6,8,6,45,617.5,81.5,2.65,16.15,303.5,54.62,42.9
2018,6,8,7,0,660.0,87.0,2.6,16.8,353.0,88.91,50.99
2018,6,8,7,15,691.0,92.0,2.6,17.55,403.0,136.28,78.86
2018,6,8,7,30,722.0,97.0,2.6,18.3,453.0,187.31,117.56
2018,6,8,7,45,746.0,100.0,2.6,19.05,501.5,242.96,164.12
2018,6,8,8,0,770.0,103.0,2.6,19.8,550.0,296.37,210.22
2018,6,8,8,15,788.5,106.0,2.6,20.45,596.0,350.23,256.81
2018,6,8,8,30,807.0,109.0,2.6,21.1,642.0,405.48,303.54
2018,6,8,8,45,821.5,110.5,2.65,21.75,684.0,458.82,347.67
2018,6,8,9,0,836.0,112.0,2.7,22.4,726.0,515.55,392.84
2018,6,8,9,15,847.5,114.0,2.7,22.9,764.0,567.73,433.36
2018,6,8,9,30,859.0,116.0,2.7,23.4,802.0,619.51,472.29
2018,6,8,9,45,867.0,117.5,2.7,23.9,834.0,667.96,507.63
2018,6,8,10,0,875.0,119.0,2.7,24.4,866.0,715.22,541.1
2018,6,8,10,15,882.0,120.0,2.8,24.75,893.0,759.9,571.68
2018,6,8,10,30,889.0,121.0,2.9,25.1,920.0,802.87,600.02
2018,6,8,10,45,894.5,120.5,2.95,25.5,940.0,841.35,624.62
2018,6,8,11,0,900.0,120.0,3.0,25.9,960.0,877.61,647.55
2018,6,8,11,15,903.5,119.5,3.05,26.1,972.5,909.75,668.08
2018,6,8,11,30,907.0,119.0,3.1,26.3,985.0,939.24,686.82
2018,6,8,11,45,909.5,118.5,3.2,26.55,991.0,965.04,703.32
2018,6,8,12,0,912.0,118.0,3.3,26.8,997.0,987.9,717.95
2018,6,8,12,15,909.5,119.5,3.4,26.85,995.0,1004.82,729.35
2018,6,8,12,30,907.0,121.0,3.5,26.9,993.0,1018.5,738.77
2018,6,8,12,45,901.5,122.5,3.65,26.9,982.5,1025.88,744.74
2018,6,8,13,0,896.0,124.0,3.8,26.9,972.0,1029.86,748.65
2018,6,8,13,15,893.5,122.5,3.85,26.85,956.0,1030.43,749.92
2018,6,8,13,30,891.0,121.0,3.9,26.8,940.0,1027.58,749.1
2018,6,8,13,45,887.5,119.0,4.0,26.7,917.5,1019.79,745.65
2018,6,8,14,0,884.0,117.0,4.1,26.6,895.0,1008.63,740.1
2018,6,8,14,15,879.0,114.5,4.15,26.4,866.5,992.16,731.09
2018,6,8,14,30,874.0,112.0,4.2,26.2,838.0,972.51,720.01
2018,6,8,14,45,867.5,108.5,4.25,26.0,803.5,947.29,705.19
2018,6,8,15,0,861.0,105.0,4.3,25.8,769.0,919.16,688.37
2018,6,8,15,15,849.0,103.5,4.3,25.8,729.5,885.54,666.9
2018,6,8,15,30,837.0,102.0,4.3,25.8,690.0,849.68,643.78
2018,6,8,15,45,825.5,98.0,4.35,25.1,646.5,815.41,623.51
2018,6,8,16,0,814.0,94.0,4.4,24.4,603.0,772.96,597.03
2018,6,8,16,15,801.0,89.0,4.35,23.95,557.0,726.58,566.33
2018,6,8,16,30,788.0,84.0,4.3,23.5,511.0,678.93,534.17
2018,6,8,16,45,768.0,79.5,4.25,23.0,462.5,626.04,497.25
2018,6,8,17,0,748.0,75.0,4.2,22.5,414.0,573.01,457.72
2018,6,8,17,15,719.0,70.0,4.1,21.9,364.5,514.24,412.52
2018,6,8,17,30,690.0,65.0,4.0,21.3,315.0,456.8,366.81
2018,6,8,17,45,650.0,60.5,3.9,20.7,267.0,396.16,316.93
2018,6,8,18,0,610.0,56.0,3.8,20.1,219.0,340.05,268.98
2018,6,8,18,15,546.0,49.5,3.6,19.45,173.0,274.64,212.47
2018,6,8,18,30,482.0,43.0,3.4,18.8,127.0,215.66,160.35
2018,6,8,18,45,382.0,35.0,3.25,18.15,88.5,152.08,105.38
2018,6,8,19,0,282.0,27.0,3.1,17.5,50.0,98.57,52.7
2018,6,8,19,15,159.0,16.0,3.05,17.1,27.5,40.32,0.0
2018,6,8,19,30,36.0,5.0,3.0,16.7,5.0,4.77,0.0
2018,6,8,19,45,18.0,2.5,3.0,16.3,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.0,2.95,13.5,5.5,0.0,0.0
2018,6,9,5,0,21.0,10.0,3.1,13.6,11.0,9.53,0.0
2018,6,9,5,15,10.5,18.5,3.25,13.75,19.0,17.23,5.86
2018,6,9,5,30,0.0,27.0,3.4,13.9,27.0,25.07,15.84
2018,6,9,5,45,0.0,40.0,3.6,14.1,40.0,37.04,26.97
2018,6,9,6,0,0.0,53.0,3.8,14.3,53.0,48.72,37.7
2018,6,9,6,15,59.0,83.0,3.85,14.4,101.5,71.6,58.24
2018,6,9,6,30,118.0,113.0,3.9,14.5,150.0,89.92,74.5
2018,6,9,6,45,184.0,133.0,3.95,14.65,202.0,104.29,87.03
2018,6,9,7,0,250.0,153.0,4.0,14.8,254.0,126.11,94.04
2018,6,9,7,15,295.0,167.5,4.0,14.95,302.0,159.71,115.95
2018,6,9,7,30,340.0,182.0,4.0,15.1,350.0,198.55,144.96
2018,6,9,7,45,369.0,196.5,4.0,15.25,396.0,239.09,177.95
2018,6,9,8,0,398.0,211.0,4.0,15.4,442.0,278.27,210.8
2018,6,9,8,15,522.5,189.0,4.05,15.75,518.0,327.79,250.21
2018,6,9,8,30,647.0,167.0,4.1,16.1,594.0,389.13,300.21
2018,6,9,8,45,626.5,186.5,4.15,16.4,622.5,434.75,339.25
2018,6,9,9,0,606.0,206.0,4.2,16.7,651.0,477.65,374.87
2018,6,9,9,15,538.0,251.0,4.2,17.1,661.5,514.01,403.48
2018,6,9,9,30,470.0,296.0,4.2,17.5,672.0,542.88,424.99
2018,6,9,9,45,532.0,284.5,4.25,17.9,726.5,599.34,468.37
2018,6,9,10,0,594.0,273.0,4.3,18.3,781.0,659.46,513.71
2018,6,9,10,15,685.0,235.0,4.4,18.75,838.0,721.35,560.7
2018,6,9,10,30,776.0,197.0,4.5,19.2,895.0,786.94,609.74
2018,6,9,10,45,747.5,220.0,4.55,19.6,904.5,818.76,630.9
2018,6,9,11,0,719.0,243.0,4.6,20.0,914.0,845.7,648.41
2018,6,9,11,15,725.0,244.0,4.7,20.15,928.5,878.44,671.79
2018,6,9,11,30,731.0,245.0,4.8,20.3,943.0,909.27,693.28
2018,6,9,11,45,561.0,328.5,4.9,20.5,866.0,853.77,649.94
2018,6,9,12,0,391.0,412.0,5.0,20.7,789.0,783.74,595.73
2018,6,9,12,15,431.5,403.5,5.05,20.7,819.0,832.21,631.7
2018,6,9,12,30,472.0,395.0,5.1,20.7,849.0,874.78,662.82
2018,6,9,12,45,623.0,305.5,5.15,20.75,899.0,945.6,717.59
2018,6,9,13,0,774.0,216.0,5.2,20.8,949.0,1015.43,768.07
2018,6,9,13,15,711.0,247.0,5.25,20.85,911.5,989.24,750.27
2018,6,9,13,30,648.0,278.0,5.3,20.9,874.0,959.47,729.55
2018,6,9,13,45,582.0,299.0,5.35,20.9,824.5,912.44,696.11
2018,6,9,14,0,516.0,320.0,5.4,20.9,775.0,866.14,662.83
2018,6,9,14,15,561.0,287.0,5.4,20.8,766.5,871.74,669.79
2018,6,9,14,30,606.0,254.0,5.4,20.7,758.0,876.82,676.09
2018,6,9,14,45,636.0,226.5,5.45,20.6,735.5,866.74,671.58
2018,6,9,15,0,666.0,199.0,5.5,20.5,713.0,852.33,663.32
2018,6,9,15,15,582.5,217.0,5.5,20.5,649.5,779.24,610.2
2018,6,9,15,30,499.0,235.0,5.5,20.5,586.0,704.89,554.88
2018,6,9,15,45,564.0,194.5,5.55,20.15,567.0,699.93,555.51
2018,6,9,16,0,629.0,154.0,5.6,19.8,548.0,694.07,554.83
2018,6,9,16,15,648.5,134.5,5.55,19.45,513.0,663.64,533.88
2018,6,9,16,30,668.0,115.0,5.5,19.1,478.0,629.49,509.66
2018,6,9,16,45,616.0,114.5,5.45,18.75,424.5,564.22,459.38
2018,6,9,17,0,564.0,114.0,5.4,18.4,371.0,501.79,410.29
2018,6,9,17,15,459.5,117.0,5.3,18.0,310.0,411.27,337.28
2018,6,9,17,30,355.0,120.0,5.2,17.6,249.0,334.99,274.36
2018,6,9,17,45,308.0,106.0,5.1,17.15,205.5,277.91,226.71
2018,6,9,18,0,261.0,92.0,5.0,16.7,162.0,218.38,176.19
2018,6,9,18,15,226.0,75.5,4.8,16.3,127.0,172.99,136.57
2018,6,9,18,30,191.0,59.0,4.6,15.9,92.0,131.2,99.67
2018,6,9,18,45,154.5,44.0,4.45,15.45,65.5,94.55,67.08
2018,6,9,19,0,118.0,29.0,4.3,15.0,39.0,61.37,33.65
2018,6,9,19,15,64.5,16.5,4.2,14.8,21.5,25.97,0.0
2018,6,9,19,30,11.0,4.0,4.1,14.6,4.0,3.81,0.0
2018,6,9,19,45,5.5,2.0,4.0,14.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,14.0,6.5,2.45,10.5,7.0,0.0,0.0
2018,6,10,5,0,28.0,13.0,2.5,10.8,14.0,12.39,0.0
2018,6,10,5,15,106.0,26.5,2.5,11.35,38.5,21.92,9.2
2018,6,10,5,30,184.0,40.0,2.5,11.9,63.0,30.86,20.99
2018,6,10,5,45,253.5,53.5,2.5,12.45,100.0,40.51,30.24
2018,6,10,6,0,323.0,67.0,2.5,13.0,137.0,49.76,38.84
2018,6,10,6,15,411.5,75.0,2.55,13.7,187.5,54.5,43.19
2018,6,10,6,30,500.0,83.0,2.6,14.4,238.0,58.62,46.81
2018,6,10,6,45,584.5,85.0,2.6,15.15,297.5,57.25,45.41
2018,6,10,7,0,669.0,87.0,2.6,15.9,357.0,88.89,51.08
2018,6,10,7,15,701.5,91.5,2.55,16.5,407.5,136.47,78.95
2018,6,10,7,30,734.0,96.0,2.5,17.1,458.0,187.87,118.0
2018,6,10,7,45,758.0,98.5,2.45,17.75,506.5,243.65,164.9
2018,6,10,8,0,782.0,101.0,2.4,18.4,555.0,297.26,211.43
2018,6,10,8,15,800.5,104.0,2.35,18.95,601.5,351.72,258.78
2018,6,10,8,30,819.0,107.0,2.3,19.5,648.0,407.57,306.21
2018,6,10,8,45,833.5,109.0,2.25,20.05,690.5,461.93,351.18
2018,6,10,9,0,848.0,111.0,2.2,20.6,733.0,519.74,397.09
2018,6,10,9,15,860.0,111.5,2.15,21.05,771.0,571.47,437.17
2018,6,10,9,30,872.0,112.0,2.1,21.5,809.0,622.8,475.59
2018,6,10,9,45,883.0,111.5,2.05,21.95,842.0,671.97,511.19
2018,6,10,10,0,894.0,111.0,2.0,22.4,875.0,720.17,544.96
2018,6,10,10,15,901.0,111.0,2.05,22.75,901.5,764.68,574.7
2018,6,10,10,30,908.0,111.0,2.1,23.1,928.0,807.44,602.4
2018,6,10,10,45,914.0,110.0,2.15,23.45,948.0,846.51,627.32
2018,6,10,11,0,920.0,109.0,2.2,23.8,968.0,883.34,650.56
2018,6,10,11,15,924.0,108.5,2.35,24.0,981.0,916.48,672.52
2018,6,10,11,30,928.0,108.0,2.5,24.2,994.0,946.95,692.69
2018,6,10,11,45,931.5,105.5,2.6,24.4,999.5,972.21,709.03
2018,6,10,12,0,935.0,103.0,2.7,24.6,1005.0,994.47,723.48
2018,6,10,12,15,933.5,103.5,2.85,24.65,1003.0,1011.73,735.64
2018,6,10,12,30,932.0,104.0,3.0,24.7,1001.0,1025.66,745.77
2018,6,10,12,45,929.0,104.0,3.15,24.8,991.0,1034.2,752.38
2018,6,10,13,0,926.0,104.0,3.3,24.9,981.0,1039.27,756.86
2018,6,10,13,15,923.5,102.5,3.4,24.8,965.0,1039.79,758.7
2018,6,10,13,30,921.0,101.0,3.5,24.7,949.0,1036.79,758.37
2018,6,10,13,45,916.5,100.0,3.6,24.65,926.0,1028.8,754.76
2018,6,10,14,0,912.0,99.0,3.7,24.6,903.0,1017.38,748.98
2018,6,10,14,15,907.0,96.5,3.8,24.45,874.0,1000.49,739.95
2018,6,10,14,30,902.0,94.0,3.9,24.3,845.0,980.33,728.76
2018,6,10,14,45,894.0,92.0,3.95,24.1,810.0,954.72,713.7
2018,6,10,15,0,886.0,90.0,4.0,23.9,775.0,926.21,696.64
2018,6,10,15,15,875.0,89.0,4.0,23.9,735.5,893.4,675.72
2018,6,10,15,30,864.0,88.0,4.0,23.9,696.0,858.23,653.06
2018,6,10,15,45,851.5,85.0,4.15,23.35,652.5,817.4,628.23
2018,6,10,16,0,839.0,82.0,4.3,22.8,609.0,774.74,601.56
2018,6,10,16,15,823.0,79.5,4.3,22.4,562.5,728.36,570.77
2018,6,10,16,30,807.0,77.0,4.3,22.0,516.0,685.53,542.06
2018,6,10,16,45,785.0,73.5,4.3,21.6,467.0,631.69,504.49
2018,6,10,17,0,763.0,70.0,4.3,21.2,418.0,577.85,464.1
2018,6,10,17,15,733.0,66.5,4.2,20.7,368.5,519.57,418.87
2018,6,10,17,30,703.0,63.0,4.1,20.2,319.0,462.67,373.2
2018,6,10,17,45,660.5,58.5,4.05,19.7,270.0,400.19,321.62
2018,6,10,18,0,618.0,54.0,4.0,19.2,221.0,341.0,271.0
2018,6,10,18,15,554.5,48.5,3.8,18.55,175.5,277.76,215.96
2018,6,10,18,30,491.0,43.0,3.6,17.9,130.0,219.54,164.21
2018,6,10,18,45,392.0,35.5,3.45,17.3,91.5,156.1,109.08
2018,6,10,19,0,293.0,28.0,3.3,16.7,53.0,103.09,57.63
2018,6,10,19,15,166.0,16.5,3.25,16.3,29.0,42.25,0.0
2018,6,10,19,30,39.0,5.0,3.2,15.9,5.0,8.95,0.0
2018,6,10,19,45,19.5,2.5,3.15,15.55,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,4,45,61.0,7.5,2.35,12.85,9.5,0.0,0.0
2018,6,11,5,0,122.0,15.0,2.4,13.1,19.0,14.3,0.0
2018,6,11,5,15,244.5,25.0,2.35,13.6,49.5,20.19,7.95
2018,6,11,5,30,367.0,35.0,2.3,14.1,80.0,27.43,17.86
2018,6,11,5,45,449.0,42.0,2.2,14.6,122.0,31.56,22.13
2018,6,11,6,0,531.0,49.0,2.1,15.1,164.0,35.55,25.95
2018,6,11,6,15,585.5,55.0,2.05,15.9,211.5,38.48,28.64
2018,6,11,6,30,640.0,61.0,2.0,16.7,259.0,41.26,31.06
2018,6,11,6,45,679.0,65.0,1.95,17.5,308.5,46.61,35.63
2018,6,11,7,0,718.0,69.0,1.9,18.3,358.0,81.38,43.11
2018,6,11,7,15,746.5,71.5,1.85,19.1,407.5,129.23,70.32
2018,6,11,7,30,775.0,74.0,1.8,19.9,457.0,180.41,108.81
2018,6,11,7,45,796.0,77.0,1.75,20.7,505.5,233.51,153.27
2018,6,11,8,0,817.0,80.0,1.7,21.5,554.0,293.95,204.72
2018,6,11,8,15,833.5,82.5,1.65,22.1,600.0,348.7,251.7
2018,6,11,8,30,850.0,85.0,1.6,22.7,646.0,404.49,298.38
2018,6,11,8,45,863.0,87.0,1.55,23.35,689.0,459.13,342.64
2018,6,11,9,0,876.0,89.0,1.5,24.0,732.0,513.96,385.35
2018,6,11,9,15,877.5,95.0,1.45,24.5,767.5,566.03,424.57
2018,6,11,9,30,879.0,101.0,1.4,25.0,803.0,616.73,461.25
2018,6,11,9,45,876.5,109.0,1.4,25.5,833.5,665.07,495.2
2018,6,11,10,0,874.0,117.0,1.4,26.0,864.0,711.31,526.59
2018,6,11,10,15,881.0,118.0,1.4,26.4,891.0,755.93,555.35
2018,6,11,10,30,888.0,119.0,1.4,26.8,918.0,798.86,581.79
2018,6,11,10,45,893.0,119.5,1.45,27.2,938.0,837.83,605.84
2018,6,11,11,0,898.0,120.0,1.5,27.6,958.0,874.58,628.26
2018,6,11,11,15,901.0,120.5,1.6,27.85,971.5,907.21,648.86
2018,6,11,11,30,904.0,121.0,1.7,28.1,985.0,937.19,667.77
2018,6,11,11,45,906.5,121.5,1.8,28.35,992.0,963.95,684.64
2018,6,11,12,0,909.0,122.0,1.9,28.6,999.0,987.82,699.72
2018,6,11,12,15,911.0,120.0,2.0,28.8,998.0,1005.79,711.31
2018,6,11,12,30,913.0,118.0,2.1,29.0,997.0,1020.58,721.03
2018,6,11,12,45,914.5,116.0,2.2,29.15,989.5,1031.59,728.66
2018,6,11,13,0,916.0,114.0,2.3,29.3,982.0,1039.22,734.3
2018,6,11,13,15,913.5,113.5,2.4,29.35,967.0,1040.9,736.66
2018,6,11,13,30,911.0,113.0,2.5,29.4,952.0,1039.1,736.99
2018,6,11,13,45,906.5,111.5,2.55,29.45,929.0,1030.81,732.83
2018,6,11,14,0,902.0,110.0,2.6,29.5,906.0,1019.11,726.67
2018,6,11,14,15,895.5,108.5,2.7,29.4,877.0,1002.11,718.13
2018,6,11,14,30,889.0,107.0,2.8,29.3,848.0,981.93,707.56
2018,6,11,14,45,880.0,105.5,2.85,29.2,813.0,956.32,693.02
2018,6,11,15,0,871.0,104.0,2.9,29.1,778.0,927.91,676.61
2018,6,11,15,15,859.5,102.0,2.9,29.1,738.0,894.07,655.88
2018,6,11,15,30,848.0,100.0,2.9,29.1,698.0,857.92,633.5
2018,6,11,15,45,834.5,97.5,2.95,28.65,654.5,817.46,609.39
2018,6,11,16,0,821.0,95.0,3.0,28.2,611.0,780.85,587.53
2018,6,11,16,15,803.0,92.5,3.0,27.8,564.5,733.36,557.25
2018,6,11,16,30,785.0,90.0,3.0,27.4,518.0,684.95,525.78
2018,6,11,16,45,761.0,86.0,3.0,27.0,468.5,630.1,488.47
2018,6,11,17,0,737.0,82.0,3.0,26.6,419.0,575.44,448.97
2018,6,11,17,15,703.5,78.0,3.0,25.85,369.0,515.66,404.8
2018,6,11,17,30,670.0,74.0,3.0,25.1,319.0,459.3,361.55
2018,6,11,17,45,624.0,68.5,3.0,24.35,269.5,395.59,310.99
2018,6,11,18,0,578.0,63.0,3.0,23.6,220.0,335.62,261.6
2018,6,11,18,15,511.0,56.5,2.9,22.65,174.5,270.54,206.97
2018,6,11,18,30,444.0,50.0,2.8,21.7,129.0,212.1,156.72
2018,6,11,18,45,343.5,40.5,2.75,20.75,90.5,148.39,102.98
2018,6,11,19,0,243.0,31.0,2.7,19.8,52.0,95.53,53.98
2018,6,11,19,15,135.0,18.0,2.7,19.3,28.5,38.86,0.0
2018,6,11,19,30,27.0,5.0,2.7,18.8,5.0,7.69,0.0
2018,6,11,19,45,13.5,2.5,2.65,18.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
