Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,12,4,45,72.0,7.5,1.4,15.35,10.0,0.0,0.0
2018,6,12,5,0,144.0,15.0,1.4,15.7,20.0,14.3,0.0
2018,6,12,5,15,275.0,24.5,1.4,16.45,52.0,19.73,7.53
2018,6,12,5,30,406.0,34.0,1.4,17.2,84.0,26.54,16.86
2018,6,12,5,45,488.0,40.5,1.4,17.95,127.0,30.31,20.72
2018,6,12,6,0,570.0,47.0,1.4,18.7,170.0,33.96,24.16
2018,6,12,6,15,623.5,52.0,1.4,19.35,218.5,39.62,29.22
2018,6,12,6,30,677.0,57.0,1.4,20.0,267.0,42.03,31.29
2018,6,12,6,45,714.0,60.5,1.4,20.65,317.0,43.08,32.08
2018,6,12,7,0,751.0,64.0,1.4,21.3,367.0,78.54,39.48
2018,6,12,7,15,778.0,67.5,1.45,22.1,417.5,128.87,67.89
2018,6,12,7,30,805.0,71.0,1.5,22.9,468.0,182.37,107.7
2018,6,12,7,45,825.0,73.5,1.5,23.7,517.0,242.1,156.85
2018,6,12,8,0,845.0,76.0,1.5,24.5,566.0,297.85,204.15
2018,6,12,8,15,860.5,78.0,1.6,25.15,612.5,353.33,251.46
2018,6,12,8,30,876.0,80.0,1.7,25.8,659.0,409.73,298.47
2018,6,12,8,45,888.0,82.0,1.75,26.45,701.5,465.26,343.36
2018,6,12,9,0,900.0,84.0,1.8,27.1,744.0,520.86,386.73
2018,6,12,9,15,909.0,86.0,1.9,27.5,782.5,574.65,427.92
2018,6,12,9,30,918.0,88.0,2.0,27.9,821.0,627.71,467.33
2018,6,12,9,45,925.0,89.5,2.05,28.35,854.0,678.07,503.35
2018,6,12,10,0,932.0,91.0,2.1,28.8,887.0,727.05,537.24
2018,6,12,10,15,937.5,91.5,2.15,29.05,913.5,772.41,566.49
2018,6,12,10,30,943.0,92.0,2.2,29.3,940.0,815.81,594.12
2018,6,12,10,45,946.5,92.5,2.3,29.55,960.0,855.44,619.4
2018,6,12,11,0,950.0,93.0,2.4,29.8,980.0,892.59,642.93
2018,6,12,11,15,952.0,94.0,2.45,29.9,993.5,926.28,664.09
2018,6,12,11,30,954.0,95.0,2.5,30.0,1007.0,957.11,683.36
2018,6,12,11,45,954.5,96.0,2.6,30.1,1013.0,983.57,700.3
2018,6,12,12,0,955.0,97.0,2.7,30.2,1019.0,1006.88,715.31
2018,6,12,12,15,953.5,97.5,2.8,30.15,1017.0,1024.52,727.25
2018,6,12,12,30,952.0,98.0,2.9,30.1,1015.0,1038.76,737.2
2018,6,12,12,45,948.5,99.0,3.0,30.05,1005.5,1048.06,744.18
2018,6,12,13,0,945.0,100.0,3.1,30.0,996.0,1053.83,749.07
2018,6,12,13,15,942.5,99.5,3.15,29.9,980.5,1055.51,751.25
2018,6,12,13,30,940.0,99.0,3.2,29.8,965.0,1053.61,751.32
2018,6,12,13,45,937.0,98.0,3.25,29.65,943.5,1047.13,748.77
2018,6,12,14,0,934.0,97.0,3.3,29.5,922.0,1037.12,744.11
2018,6,12,14,15,928.0,95.5,3.35,29.3,892.5,1020.17,735.23
2018,6,12,14,30,922.0,94.0,3.4,29.1,863.0,999.92,724.3
2018,6,12,14,45,915.0,92.5,3.4,28.95,828.5,975.53,710.18
2018,6,12,15,0,908.0,91.0,3.4,28.8,794.0,948.15,694.09
2018,6,12,15,15,898.0,89.0,3.4,28.8,754.0,914.67,673.49
2018,6,12,15,30,888.0,87.0,3.4,28.8,714.0,878.69,651.11
2018,6,12,15,45,875.5,85.5,3.4,28.25,670.5,838.87,627.32
2018,6,12,16,0,863.0,84.0,3.4,27.7,627.0,797.17,601.86
2018,6,12,16,15,847.5,81.0,3.4,27.3,580.0,749.79,571.61
2018,6,12,16,30,832.0,78.0,3.4,26.9,533.0,701.23,539.96
2018,6,12,16,45,809.5,75.0,3.4,26.5,483.0,651.23,506.58
2018,6,12,17,0,787.0,72.0,3.4,26.1,433.0,596.58,467.08
2018,6,12,17,15,756.0,68.5,3.35,25.4,382.0,536.59,422.42
2018,6,12,17,30,725.0,65.0,3.3,24.7,331.0,478.01,377.18
2018,6,12,17,45,682.5,61.0,3.25,24.0,281.5,414.92,326.73
2018,6,12,18,0,640.0,57.0,3.2,23.3,232.0,356.51,278.11
2018,6,12,18,15,575.0,51.5,3.15,22.4,184.5,290.08,222.03
2018,6,12,18,30,510.0,46.0,3.1,21.5,137.0,230.04,169.94
2018,6,12,18,45,408.0,38.0,3.0,20.55,97.0,163.89,113.65
2018,6,12,19,0,306.0,30.0,2.9,19.6,57.0,108.95,62.18
2018,6,12,19,15,174.0,18.0,2.95,19.05,31.5,45.31,0.0
2018,6,12,19,30,42.0,6.0,3.0,18.5,6.0,10.3,0.0
2018,6,12,19,45,21.0,3.0,3.0,18.0,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.3,13.6,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,2.3,13.9,20.0,15.25,0.0
2018,6,13,5,15,257.0,27.0,2.3,14.5,52.5,22.18,9.26
2018,6,13,5,30,387.0,38.0,2.3,15.1,85.0,30.3,20.22
2018,6,13,5,45,472.5,44.5,2.3,15.7,128.0,33.83,23.99
2018,6,13,6,0,558.0,51.0,2.3,16.3,171.0,37.29,27.35
2018,6,13,6,15,614.0,56.5,2.25,17.0,220.0,39.76,29.63
2018,6,13,6,30,670.0,62.0,2.2,17.7,269.0,46.29,35.35
2018,6,13,6,45,709.5,65.5,2.2,18.4,320.0,47.13,35.94
2018,6,13,7,0,749.0,69.0,2.2,19.1,371.0,82.1,43.02
2018,6,13,7,15,777.0,72.5,2.2,19.95,422.0,132.4,71.53
2018,6,13,7,30,805.0,76.0,2.2,20.8,473.0,186.01,111.7
2018,6,13,7,45,825.5,78.5,2.2,21.7,522.0,240.26,157.01
2018,6,13,8,0,846.0,81.0,2.2,22.6,571.0,301.78,209.36
2018,6,13,8,15,861.0,83.0,2.2,23.4,617.0,357.21,256.95
2018,6,13,8,30,876.0,85.0,2.2,24.2,663.0,413.49,304.09
2018,6,13,8,45,888.5,87.0,2.2,25.0,706.5,469.29,349.37
2018,6,13,9,0,901.0,89.0,2.2,25.8,750.0,525.21,393.07
2018,6,13,9,15,907.5,92.0,2.25,26.4,787.5,578.62,433.84
2018,6,13,9,30,914.0,95.0,2.3,27.0,825.0,631.07,472.53
2018,6,13,9,45,916.0,98.5,2.35,27.6,855.5,679.9,507.41
2018,6,13,10,0,918.0,102.0,2.4,28.2,886.0,726.94,539.99
2018,6,13,10,15,923.5,103.0,2.45,28.65,913.0,772.26,569.25
2018,6,13,10,30,929.0,104.0,2.5,29.1,940.0,815.66,596.62
2018,6,13,10,45,932.5,105.0,2.55,29.5,960.0,855.34,621.33
2018,6,13,11,0,936.0,106.0,2.6,29.9,980.0,892.6,644.24
2018,6,13,11,15,937.5,106.5,2.7,30.1,992.0,925.06,664.8
2018,6,13,11,30,939.0,107.0,2.8,30.3,1004.0,954.67,683.51
2018,6,13,11,45,940.0,107.0,2.9,30.55,1010.0,980.38,699.58
2018,6,13,12,0,941.0,107.0,3.0,30.8,1016.0,1003.01,713.72
2018,6,13,12,15,937.5,108.5,3.1,30.8,1013.0,1019.57,724.83
2018,6,13,12,30,934.0,110.0,3.2,30.8,1010.0,1032.76,733.93
2018,6,13,12,45,928.0,112.0,3.35,30.8,999.5,1040.55,740.14
2018,6,13,13,0,922.0,114.0,3.5,30.8,989.0,1044.85,744.27
2018,6,13,13,15,918.5,113.5,3.6,30.65,973.0,1045.64,746.36
2018,6,13,13,30,915.0,113.0,3.7,30.5,957.0,1042.95,746.36
2018,6,13,13,45,910.0,112.5,3.85,30.35,934.5,1035.28,743.64
2018,6,13,14,0,905.0,112.0,4.0,30.2,912.0,1024.22,738.79
2018,6,13,14,15,898.5,110.5,4.1,29.85,882.5,1007.31,730.46
2018,6,13,14,30,892.0,109.0,4.2,29.5,853.0,987.2,720.05
2018,6,13,14,45,884.5,107.0,4.3,29.2,819.0,962.54,706.45
2018,6,13,15,0,877.0,105.0,4.4,28.9,785.0,934.99,690.82
2018,6,13,15,15,866.0,103.5,4.4,28.9,745.5,902.1,670.18
2018,6,13,15,30,855.0,102.0,4.4,28.9,706.0,866.86,647.85
2018,6,13,15,45,841.5,99.0,4.5,27.95,662.0,825.72,624.01
2018,6,13,16,0,828.0,96.0,4.6,27.0,618.0,788.43,602.52
2018,6,13,16,15,811.0,92.5,4.6,26.45,571.0,740.37,571.42
2018,6,13,16,30,794.0,89.0,4.6,25.9,524.0,691.3,539.01
2018,6,13,16,45,770.5,86.0,4.6,25.35,475.0,637.6,502.04
2018,6,13,17,0,747.0,83.0,4.6,24.8,426.0,584.01,462.66
2018,6,13,17,15,715.5,78.0,4.55,24.05,375.5,523.84,417.15
2018,6,13,17,30,684.0,73.0,4.5,23.3,325.0,466.81,372.45
2018,6,13,17,45,639.0,68.0,4.45,22.55,275.5,403.45,321.18
2018,6,13,18,0,594.0,63.0,4.4,21.8,226.0,343.68,271.05
2018,6,13,18,15,528.0,56.5,4.25,21.0,179.5,278.05,215.0
2018,6,13,18,30,462.0,50.0,4.1,20.2,133.0,218.93,163.39
2018,6,13,18,45,362.5,41.0,4.0,19.45,94.0,154.84,108.58
2018,6,13,19,0,263.0,32.0,3.9,18.7,55.0,101.68,59.31
2018,6,13,19,15,148.0,19.0,3.9,18.15,30.5,47.37,0.0
2018,6,13,19,30,33.0,6.0,3.9,17.6,6.0,9.35,0.0
2018,6,13,19,45,16.5,3.0,3.9,17.05,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.15,12.55,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.2,12.7,19.0,15.25,0.0
2018,6,14,5,15,203.5,29.0,3.15,13.15,50.0,22.91,9.8
2018,6,14,5,30,319.0,42.0,3.1,13.6,81.0,34.16,23.65
2018,6,14,5,45,390.0,51.0,3.05,14.05,120.0,39.69,29.31
2018,6,14,6,0,461.0,60.0,3.0,14.5,159.0,44.98,34.37
2018,6,14,6,15,367.5,80.5,2.85,15.05,172.5,58.54,46.54
2018,6,14,6,30,274.0,101.0,2.7,15.6,186.0,77.1,62.9
2018,6,14,6,45,463.0,95.0,2.6,16.15,268.5,65.85,52.79
2018,6,14,7,0,652.0,89.0,2.5,16.7,351.0,88.38,51.45
2018,6,14,7,15,706.0,88.5,2.35,17.2,407.0,133.14,75.94
2018,6,14,7,30,760.0,88.0,2.2,17.7,463.0,188.33,116.86
2018,6,14,7,45,784.0,91.0,2.1,18.2,512.5,241.23,161.35
2018,6,14,8,0,808.0,94.0,2.0,18.7,562.0,296.58,209.31
2018,6,14,8,15,826.0,96.0,1.95,19.2,608.5,351.34,256.92
2018,6,14,8,30,844.0,98.0,1.9,19.7,655.0,411.68,307.71
2018,6,14,8,45,858.0,100.0,1.85,20.2,698.5,466.55,352.93
2018,6,14,9,0,872.0,102.0,1.8,20.7,742.0,521.72,396.78
2018,6,14,9,15,885.0,102.5,1.85,21.1,781.0,575.09,438.38
2018,6,14,9,30,898.0,103.0,1.9,21.5,820.0,628.14,478.45
2018,6,14,9,45,911.0,102.0,1.95,21.95,855.0,679.29,515.91
2018,6,14,10,0,924.0,101.0,2.0,22.4,890.0,729.59,551.74
2018,6,14,10,15,930.5,101.5,2.1,22.7,917.5,775.44,582.48
2018,6,14,10,30,937.0,102.0,2.2,23.0,945.0,819.44,611.45
2018,6,14,10,45,942.0,102.0,2.3,23.35,965.5,859.71,637.54
2018,6,14,11,0,947.0,102.0,2.4,23.7,986.0,897.62,661.89
2018,6,14,11,15,949.5,102.5,2.5,23.85,999.5,931.3,683.84
2018,6,14,11,30,952.0,103.0,2.6,24.0,1013.0,962.15,703.92
2018,6,14,11,45,953.5,102.5,2.7,24.2,1019.0,988.17,720.7
2018,6,14,12,0,955.0,102.0,2.8,24.4,1025.0,1011.07,735.52
2018,6,14,12,15,952.0,103.0,2.9,24.45,1022.0,1027.88,746.92
2018,6,14,12,30,949.0,104.0,3.0,24.5,1019.0,1041.27,756.24
2018,6,14,12,45,945.0,105.5,3.1,24.6,1009.5,1050.7,763.0
2018,6,14,13,0,941.0,107.0,3.2,24.7,1000.0,1056.61,767.62
2018,6,14,13,15,938.5,106.5,3.25,24.65,984.5,1058.45,769.78
2018,6,14,13,30,936.0,106.0,3.3,24.6,969.0,1056.73,769.79
2018,6,14,13,45,932.0,104.0,3.35,24.55,946.0,1048.39,765.65
2018,6,14,14,0,928.0,102.0,3.4,24.5,923.0,1036.54,759.37
2018,6,14,14,15,921.5,101.5,3.4,24.4,894.0,1020.4,750.13
2018,6,14,14,30,915.0,101.0,3.4,24.3,865.0,1001.0,738.83
2018,6,14,14,45,906.5,99.0,3.45,24.15,829.5,974.94,723.66
2018,6,14,15,0,898.0,97.0,3.5,24.0,794.0,945.96,706.49
2018,6,14,15,15,886.5,95.5,3.5,24.0,753.5,912.08,685.16
2018,6,14,15,30,875.0,94.0,3.5,24.0,713.0,875.81,662.09
2018,6,14,15,45,860.5,91.5,3.5,23.5,668.0,833.74,636.03
2018,6,14,16,0,846.0,89.0,3.5,23.0,623.0,789.93,608.35
2018,6,14,16,15,827.5,86.5,3.5,22.65,575.5,746.64,580.23
2018,6,14,16,30,809.0,84.0,3.5,22.3,528.0,697.01,546.97
2018,6,14,16,45,784.5,81.5,3.5,21.95,478.5,642.61,509.37
2018,6,14,17,0,760.0,79.0,3.5,21.6,429.0,588.38,469.1
2018,6,14,17,15,727.0,75.0,3.45,21.05,378.0,527.88,422.95
2018,6,14,17,30,694.0,71.0,3.4,20.5,327.0,469.0,376.48
2018,6,14,17,45,647.5,67.0,3.4,20.0,277.5,407.03,325.92
2018,6,14,18,0,601.0,63.0,3.4,19.5,228.0,347.28,275.48
2018,6,14,18,15,533.0,57.0,3.3,18.85,181.5,281.02,218.68
2018,6,14,18,30,465.0,51.0,3.2,18.2,135.0,221.42,166.43
2018,6,14,18,45,362.0,42.0,3.15,17.6,95.5,156.06,110.38
2018,6,14,19,0,259.0,33.0,3.1,17.0,56.0,102.23,60.78
2018,6,14,19,15,148.0,20.0,3.1,16.55,31.5,48.7,0.0
2018,6,14,19,30,37.0,7.0,3.1,16.1,7.0,10.78,0.0
2018,6,14,19,45,18.5,3.5,3.1,15.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.0,2.95,12.55,9.0,0.0,0.0
2018,6,15,5,0,72.0,16.0,3.0,12.7,18.0,15.25,0.0
2018,6,15,5,15,179.5,29.0,3.05,13.1,47.5,22.89,9.75
2018,6,15,5,30,287.0,42.0,3.1,13.5,77.0,32.59,22.31
2018,6,15,5,45,374.0,51.5,3.15,13.9,118.5,40.16,29.73
2018,6,15,6,0,461.0,61.0,3.2,14.3,160.0,45.9,35.21
2018,6,15,6,15,519.5,67.5,3.2,14.75,206.5,48.7,37.86
2018,6,15,6,30,578.0,74.0,3.2,15.2,253.0,51.39,40.24
2018,6,15,6,45,619.0,79.5,3.25,15.65,302.0,53.09,41.63
2018,6,15,7,0,660.0,85.0,3.3,16.1,351.0,85.24,48.91
2018,6,15,7,15,690.5,89.5,3.3,16.5,400.0,131.9,75.9
2018,6,15,7,30,721.0,94.0,3.3,16.9,449.0,182.16,114.08
2018,6,15,7,45,744.0,97.5,3.35,17.25,497.0,237.59,161.02
2018,6,15,8,0,767.0,101.0,3.4,17.6,545.0,290.84,207.83
2018,6,15,8,15,786.5,103.0,3.4,18.0,591.0,343.81,254.63
2018,6,15,8,30,806.0,105.0,3.4,18.4,637.0,398.3,301.89
2018,6,15,8,45,822.0,106.5,3.4,18.75,680.0,452.08,347.57
2018,6,15,9,0,838.0,108.0,3.4,19.1,723.0,509.63,394.71
2018,6,15,9,15,849.0,109.5,3.4,19.45,760.5,561.1,435.98
2018,6,15,9,30,860.0,111.0,3.4,19.8,798.0,612.14,475.68
2018,6,15,9,45,868.5,112.5,3.4,20.1,830.5,660.92,512.67
2018,6,15,10,0,877.0,114.0,3.4,20.4,863.0,708.57,547.86
2018,6,15,10,15,884.5,115.0,3.4,20.6,890.5,753.7,579.49
2018,6,15,10,30,892.0,116.0,3.4,20.8,918.0,797.19,608.8
2018,6,15,10,45,898.0,116.0,3.45,21.0,939.0,836.7,635.29
2018,6,15,11,0,904.0,116.0,3.5,21.2,960.0,874.06,660.1
2018,6,15,11,15,908.0,115.5,3.55,21.3,973.5,906.88,681.93
2018,6,15,11,30,912.0,115.0,3.6,21.4,987.0,937.09,701.93
2018,6,15,11,45,914.5,114.5,3.65,21.5,993.5,963.17,719.13
2018,6,15,12,0,917.0,114.0,3.7,21.6,1000.0,986.32,734.39
2018,6,15,12,15,915.5,115.0,3.75,21.55,998.5,1004.04,746.51
2018,6,15,12,30,914.0,116.0,3.8,21.5,997.0,1018.52,756.61
2018,6,15,12,45,910.0,117.5,3.9,21.45,988.0,1027.71,763.65
2018,6,15,13,0,906.0,119.0,4.0,21.4,979.0,1033.53,768.6
2018,6,15,13,15,904.5,117.5,4.05,21.25,964.0,1035.41,771.02
2018,6,15,13,30,903.0,116.0,4.1,21.1,949.0,1033.83,771.3
2018,6,15,13,45,901.0,113.5,4.15,20.95,927.5,1027.27,768.36
2018,6,15,14,0,899.0,111.0,4.2,20.8,906.0,1017.27,763.25
2018,6,15,14,15,894.0,108.5,4.25,20.65,877.5,1000.92,753.94
2018,6,15,14,30,889.0,106.0,4.3,20.5,849.0,981.35,742.5
2018,6,15,14,45,882.0,103.5,4.3,20.3,815.0,956.75,727.49
2018,6,15,15,0,875.0,101.0,4.3,20.1,781.0,929.24,710.46
2018,6,15,15,15,864.0,99.5,4.3,20.1,741.5,896.46,689.15
2018,6,15,15,30,853.0,98.0,4.3,20.1,702.0,861.35,666.09
2018,6,15,15,45,840.0,95.0,4.3,19.65,658.5,820.75,640.04
2018,6,15,16,0,827.0,92.0,4.3,19.2,615.0,778.36,612.34
2018,6,15,16,15,809.0,90.0,4.25,18.9,569.0,736.86,584.36
2018,6,15,16,30,791.0,88.0,4.2,18.6,523.0,688.93,551.14
2018,6,15,16,45,765.5,85.0,4.15,18.3,473.5,634.05,511.74
2018,6,15,17,0,740.0,82.0,4.1,18.0,424.0,579.45,470.07
2018,6,15,17,15,703.5,79.0,4.05,17.55,373.5,520.51,423.93
2018,6,15,17,30,667.0,76.0,4.0,17.1,323.0,462.08,376.77
2018,6,15,17,45,615.0,72.0,3.95,16.65,273.5,397.2,322.95
2018,6,15,18,0,563.0,68.0,3.9,16.2,224.0,336.57,271.03
2018,6,15,18,15,490.0,62.0,3.8,15.75,178.0,270.21,213.4
2018,6,15,18,30,417.0,56.0,3.7,15.3,132.0,210.97,161.03
2018,6,15,18,45,311.0,45.5,3.55,14.8,93.0,145.01,104.3
2018,6,15,19,0,205.0,35.0,3.4,14.3,54.0,92.84,56.81
2018,6,15,19,15,114.5,21.0,3.35,14.0,30.5,44.5,0.0
2018,6,15,19,30,24.0,7.0,3.3,13.7,7.0,9.36,0.0
2018,6,15,19,45,12.0,3.5,3.25,13.45,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.5,8.0,1.15,12.9,9.0,0.0,0.0
2018,6,16,5,0,63.0,16.0,1.2,13.1,18.0,15.25,0.0
2018,6,16,5,15,165.5,30.0,1.25,13.45,47.5,23.72,10.23
2018,6,16,5,30,268.0,44.0,1.3,13.8,77.0,34.21,23.69
2018,6,16,5,45,357.0,54.0,1.35,14.2,118.5,41.09,30.54
2018,6,16,6,0,446.0,64.0,1.4,14.6,160.0,48.64,37.61
2018,6,16,6,15,504.5,71.5,1.4,15.05,206.5,52.15,40.89
2018,6,16,6,30,563.0,79.0,1.4,15.5,253.0,55.5,43.85
2018,6,16,6,45,605.5,85.0,1.45,15.95,302.5,57.39,45.39
2018,6,16,7,0,648.0,91.0,1.5,16.4,352.0,88.94,52.41
2018,6,16,7,15,681.0,95.5,1.45,16.85,402.0,135.16,78.76
2018,6,16,7,30,714.0,100.0,1.4,17.3,452.0,185.29,116.24
2018,6,16,7,45,739.5,103.5,1.4,17.8,501.0,236.73,159.1
2018,6,16,8,0,765.0,107.0,1.4,18.3,550.0,294.88,208.7
2018,6,16,8,15,784.5,109.5,1.45,18.8,596.0,348.18,254.67
2018,6,16,8,30,804.0,112.0,1.5,19.3,642.0,403.01,301.02
2018,6,16,8,45,819.5,114.0,1.55,19.85,685.0,456.95,345.43
2018,6,16,9,0,835.0,116.0,1.6,20.4,728.0,511.49,388.87
2018,6,16,9,15,849.0,116.5,1.7,20.85,767.0,566.59,431.68
2018,6,16,9,30,863.0,117.0,1.8,21.3,806.0,618.6,471.08
2018,6,16,9,45,875.0,116.0,1.9,21.8,839.5,667.61,507.23
2018,6,16,10,0,887.0,115.0,2.0,22.3,873.0,715.75,541.84
2018,6,16,10,15,893.5,116.5,2.1,22.6,900.0,761.06,572.95
2018,6,16,10,30,900.0,118.0,2.2,22.9,927.0,804.63,601.77
2018,6,16,10,45,905.0,118.0,2.3,23.25,947.5,843.69,627.16
2018,6,16,11,0,910.0,118.0,2.4,23.6,968.0,880.49,650.9
2018,6,16,11,15,914.0,118.5,2.55,23.8,982.5,914.49,673.45
2018,6,16,11,30,918.0,119.0,2.7,24.0,997.0,945.87,694.25
2018,6,16,11,45,920.0,119.0,2.8,24.15,1003.5,972.19,711.44
2018,6,16,12,0,922.0,119.0,2.9,24.3,1010.0,995.56,726.75
2018,6,16,12,15,920.5,120.0,3.1,24.3,1008.5,1013.45,739.85
2018,6,16,12,30,919.0,121.0,3.3,24.3,1007.0,1028.1,750.94
2018,6,16,12,45,916.5,121.5,3.45,24.25,998.5,1037.94,758.76
2018,6,16,13,0,914.0,122.0,3.6,24.2,990.0,1044.39,764.5
2018,6,16,13,15,912.0,121.0,3.7,24.0,975.0,1046.39,767.53
2018,6,16,13,30,910.0,120.0,3.8,23.8,960.0,1044.92,768.44
2018,6,16,13,45,905.5,119.0,3.95,23.6,938.0,1037.48,765.87
2018,6,16,14,0,901.0,118.0,4.1,23.4,916.0,1026.65,761.14
2018,6,16,14,15,896.0,116.5,4.15,23.1,888.0,1011.47,753.21
2018,6,16,14,30,891.0,115.0,4.2,22.8,860.0,993.06,743.18
2018,6,16,14,45,884.0,112.5,4.25,22.5,826.0,968.56,729.03
2018,6,16,15,0,877.0,110.0,4.3,22.2,792.0,941.13,712.83
2018,6,16,15,15,865.5,108.0,4.3,22.2,752.0,907.42,691.12
2018,6,16,15,30,854.0,106.0,4.3,22.2,712.0,871.37,667.68
2018,6,16,15,45,842.5,103.5,4.45,21.45,669.5,838.75,649.12
2018,6,16,16,0,831.0,101.0,4.6,20.7,627.0,797.76,624.38
2018,6,16,16,15,816.0,97.0,4.65,20.25,580.5,750.67,593.3
2018,6,16,16,30,801.0,93.0,4.7,19.8,534.0,702.38,560.7
2018,6,16,16,45,778.0,89.5,4.75,19.35,484.5,648.21,522.47
2018,6,16,17,0,755.0,86.0,4.8,18.9,435.0,594.06,481.73
2018,6,16,17,15,720.0,82.5,4.8,18.4,384.0,534.91,435.55
2018,6,16,17,30,685.0,79.0,4.8,17.9,333.0,475.86,387.99
2018,6,16,17,45,636.5,74.5,4.75,17.35,283.0,411.14,334.31
2018,6,16,18,0,588.0,70.0,4.7,16.8,233.0,350.3,282.14
2018,6,16,18,15,512.5,63.5,4.6,16.25,185.0,280.97,222.01
2018,6,16,18,30,437.0,57.0,4.5,15.7,137.0,219.04,167.3
2018,6,16,18,45,328.0,47.0,4.4,15.1,97.0,151.71,109.34
2018,6,16,19,0,219.0,37.0,4.3,14.5,57.0,98.39,60.86
2018,6,16,19,15,122.5,22.5,4.25,14.15,32.5,47.64,0.0
2018,6,16,19,30,26.0,8.0,4.2,13.8,8.0,10.56,0.0
2018,6,16,19,45,13.0,4.0,4.15,13.45,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.0,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,38.0,15.0,1.8,13.6,16.0,14.3,0.0
2018,6,17,5,15,110.0,30.5,1.85,13.8,42.0,24.97,10.93
2018,6,17,5,30,182.0,46.0,1.9,14.0,68.0,37.13,26.12
2018,6,17,5,45,244.5,56.5,1.9,14.2,100.5,42.9,32.11
2018,6,17,6,0,307.0,67.0,1.9,14.4,133.0,49.76,38.62
2018,6,17,6,15,154.5,68.0,1.95,14.6,101.5,53.5,42.15
2018,6,17,6,30,2.0,69.0,2.0,14.8,70.0,63.63,51.18
2018,6,17,6,45,1.5,83.5,2.0,15.05,84.0,76.41,62.35
2018,6,17,7,0,1.0,98.0,2.0,15.3,98.0,89.34,70.02
2018,6,17,7,15,3.0,125.0,1.95,15.55,126.0,113.01,89.3
2018,6,17,7,30,5.0,152.0,1.9,15.8,154.0,137.09,108.59
2018,6,17,7,45,10.0,172.5,1.9,16.1,178.0,156.91,124.03
2018,6,17,8,0,15.0,193.0,1.9,16.4,202.0,177.47,139.95
2018,6,17,8,15,24.5,223.0,1.85,16.85,238.5,208.21,163.66
2018,6,17,8,30,34.0,253.0,1.8,17.3,275.0,235.22,184.14
2018,6,17,8,45,57.5,258.5,1.8,17.75,299.0,254.43,198.45
2018,6,17,9,0,81.0,264.0,1.8,18.2,323.0,275.89,214.69
2018,6,17,9,15,334.0,235.5,1.7,18.7,499.0,387.25,301.08
2018,6,17,9,30,587.0,207.0,1.6,19.2,675.0,531.36,409.45
2018,6,17,9,45,717.0,169.0,1.55,19.7,764.5,611.61,468.13
2018,6,17,10,0,847.0,131.0,1.5,20.2,854.0,702.05,532.83
2018,6,17,10,15,855.0,131.5,1.45,20.6,881.0,745.98,561.75
2018,6,17,10,30,863.0,132.0,1.4,21.0,908.0,788.37,588.08
2018,6,17,10,45,869.5,131.5,1.35,21.4,928.5,826.93,611.36
2018,6,17,11,0,876.0,131.0,1.3,21.8,949.0,863.44,632.92
2018,6,17,11,15,880.0,131.0,1.3,22.2,962.5,896.02,652.28
2018,6,17,11,30,884.0,131.0,1.3,22.6,976.0,926.09,669.9
2018,6,17,11,45,886.5,130.5,1.3,22.95,982.5,951.68,684.68
2018,6,17,12,0,889.0,130.0,1.3,23.3,989.0,974.45,697.68
2018,6,17,12,15,890.0,129.5,1.3,23.55,988.5,992.85,708.21
2018,6,17,12,30,891.0,129.0,1.3,23.8,988.0,1008.18,716.92
2018,6,17,12,45,891.5,128.0,1.35,24.05,981.0,1019.34,723.97
2018,6,17,13,0,892.0,127.0,1.4,24.3,974.0,1027.22,729.14
2018,6,17,13,15,889.5,125.5,1.45,24.4,958.5,1028.23,730.61
2018,6,17,13,30,887.0,124.0,1.5,24.5,943.0,1025.84,730.16
2018,6,17,13,45,882.0,122.5,1.55,24.6,920.5,1017.56,726.17
2018,6,17,14,0,877.0,121.0,1.6,24.7,898.0,1005.96,720.23
2018,6,17,14,15,869.5,120.0,1.7,24.7,869.0,989.19,712.08
2018,6,17,14,30,862.0,119.0,1.8,24.7,840.0,969.36,701.94
2018,6,17,14,45,852.5,117.0,1.85,24.65,805.5,943.63,687.45
2018,6,17,15,0,843.0,115.0,1.9,24.6,771.0,915.19,671.14
2018,6,17,15,15,831.0,113.0,1.9,24.6,731.5,881.95,650.89
2018,6,17,15,30,819.0,111.0,1.9,24.6,692.0,853.12,633.48
2018,6,17,15,45,803.0,108.5,2.05,24.3,648.5,811.41,609.21
2018,6,17,16,0,787.0,106.0,2.2,24.0,605.0,768.18,583.29
2018,6,17,16,15,765.5,103.0,2.3,23.65,557.5,718.86,552.13
2018,6,17,16,30,744.0,100.0,2.4,23.3,510.0,668.97,519.77
2018,6,17,16,45,717.0,96.5,2.5,22.95,461.5,616.51,483.64
2018,6,17,17,0,690.0,93.0,2.6,22.6,413.0,562.55,444.53
2018,6,17,17,15,654.5,88.5,2.7,22.0,363.5,503.24,400.33
2018,6,17,17,30,619.0,84.0,2.8,21.4,314.0,445.93,355.99
2018,6,17,17,45,571.0,78.0,2.85,20.8,266.0,383.06,305.56
2018,6,17,18,0,523.0,72.0,2.9,20.2,218.0,324.14,256.6
2018,6,17,18,15,457.0,64.0,2.9,19.5,173.0,260.35,202.6
2018,6,17,18,30,391.0,56.0,2.9,18.8,128.0,203.09,153.06
2018,6,17,18,45,299.0,45.5,2.9,18.1,91.0,142.17,101.2
2018,6,17,19,0,207.0,35.0,2.9,17.4,54.0,93.57,57.31
2018,6,17,19,15,118.5,21.0,2.8,16.9,30.5,45.56,0.0
2018,6,17,19,30,30.0,7.0,2.7,16.4,7.0,10.08,0.0
2018,6,17,19,45,15.0,3.5,2.65,15.95,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,2.5,1.7,13.1,2.5,0.0,0.0
2018,6,18,5,0,7.0,5.0,1.8,13.4,5.0,4.77,0.0
2018,6,18,5,15,16.5,11.5,1.85,13.85,13.0,10.62,1.35
2018,6,18,5,30,26.0,18.0,1.9,14.3,21.0,16.42,8.42
2018,6,18,5,45,48.0,27.5,1.95,14.8,36.5,24.68,16.07
2018,6,18,6,0,70.0,37.0,2.0,15.3,52.0,30.11,21.12
2018,6,18,6,15,35.0,43.0,2.0,15.8,50.5,37.68,27.94
2018,6,18,6,30,0.0,49.0,2.0,16.3,49.0,45.53,34.89
2018,6,18,6,45,0.0,55.5,1.95,16.8,55.5,51.59,40.13
2018,6,18,7,0,0.0,62.0,1.9,17.3,62.0,57.66,43.06
2018,6,18,7,15,0.5,90.5,1.85,17.85,90.5,83.7,64.46
2018,6,18,7,30,1.0,119.0,1.8,18.4,119.0,108.88,84.72
2018,6,18,7,45,11.0,160.5,1.75,18.9,166.5,147.13,114.81
2018,6,18,8,0,21.0,202.0,1.7,19.4,214.0,186.55,145.32
2018,6,18,8,15,75.5,240.5,1.65,19.95,289.5,233.87,180.57
2018,6,18,8,30,130.0,279.0,1.6,20.5,365.0,288.5,221.5
2018,6,18,8,45,408.5,220.5,1.6,21.0,515.0,364.77,277.95
2018,6,18,9,0,687.0,162.0,1.6,21.5,665.0,475.22,361.15
2018,6,18,9,15,769.0,137.5,1.6,22.0,728.5,538.47,408.94
2018,6,18,9,30,851.0,113.0,1.6,22.5,792.0,606.83,459.67
2018,6,18,9,45,852.0,119.0,1.65,23.05,822.5,654.43,493.87
2018,6,18,10,0,853.0,125.0,1.7,23.6,853.0,700.29,526.0
2018,6,18,10,15,860.0,125.5,1.75,23.95,879.5,743.72,555.63
2018,6,18,10,30,867.0,126.0,1.8,24.3,906.0,785.53,582.57
2018,6,18,10,45,872.0,126.5,1.85,24.65,926.0,823.91,606.94
2018,6,18,11,0,877.0,127.0,1.9,25.0,946.0,860.15,629.7
2018,6,18,11,15,879.5,128.0,1.95,25.25,959.0,892.38,649.93
2018,6,18,11,30,882.0,129.0,2.0,25.5,972.0,922.04,668.42
2018,6,18,11,45,884.0,128.5,2.1,25.7,978.0,947.13,684.6
2018,6,18,12,0,886.0,128.0,2.2,25.9,984.0,969.39,699.02
2018,6,18,12,15,888.0,127.0,2.3,25.95,984.0,988.24,711.74
2018,6,18,12,30,890.0,126.0,2.4,26.0,984.0,1004.04,722.62
2018,6,18,12,45,891.5,123.0,2.5,26.1,976.5,1014.22,729.88
2018,6,18,13,0,893.0,120.0,2.6,26.2,969.0,1021.08,735.17
2018,6,18,13,15,877.0,127.5,2.7,26.15,950.0,1017.6,734.4
2018,6,18,13,30,861.0,135.0,2.8,26.1,931.0,1010.83,731.7
2018,6,18,13,45,870.0,125.5,2.85,26.05,913.0,1008.64,731.59
2018,6,18,14,0,879.0,116.0,2.9,26.0,895.0,1002.79,729.18
2018,6,18,14,15,872.5,115.0,2.95,25.8,867.0,986.99,720.83
2018,6,18,14,30,866.0,114.0,3.0,25.6,839.0,968.09,710.57
2018,6,18,14,45,844.5,118.5,3.05,25.45,801.5,937.83,692.64
2018,6,18,15,0,823.0,123.0,3.1,25.3,764.0,912.92,678.24
2018,6,18,15,15,824.5,114.0,3.1,25.3,728.0,884.39,660.55
2018,6,18,15,30,826.0,105.0,3.1,25.3,692.0,846.42,636.35
2018,6,18,15,45,812.0,102.5,3.15,24.8,649.0,812.62,616.35
2018,6,18,16,0,798.0,100.0,3.2,24.3,606.0,770.74,590.31
2018,6,18,16,15,780.0,96.5,3.2,23.95,560.0,723.2,559.21
2018,6,18,16,30,762.0,93.0,3.2,23.6,514.0,674.79,526.91
2018,6,18,16,45,738.0,89.5,3.25,23.25,465.5,621.64,490.06
2018,6,18,17,0,714.0,86.0,3.3,22.9,417.0,568.69,451.14
2018,6,18,17,15,683.0,81.0,3.25,22.35,368.0,512.13,408.21
2018,6,18,17,30,652.0,76.0,3.2,21.8,319.0,455.4,363.77
2018,6,18,17,45,608.5,70.5,3.2,21.3,271.0,393.76,313.94
2018,6,18,18,0,565.0,65.0,3.2,20.8,223.0,335.58,265.23
2018,6,18,18,15,502.0,58.5,3.1,20.15,178.0,272.45,211.44
2018,6,18,18,30,439.0,52.0,3.0,19.5,133.0,215.49,161.77
2018,6,18,18,45,347.0,42.0,2.9,18.9,94.5,153.32,108.54
2018,6,18,19,0,255.0,32.0,2.8,18.3,56.0,101.37,61.62
2018,6,18,19,15,148.5,20.0,2.75,17.85,32.0,49.69,0.0
2018,6,18,19,30,42.0,8.0,2.7,17.4,8.0,12.43,0.0
2018,6,18,19,45,21.0,4.0,2.7,17.0,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,19,4,45,34.5,6.0,2.05,13.75,7.0,0.0,0.0
2018,6,19,5,0,69.0,12.0,2.1,14.0,14.0,11.44,0.0
2018,6,19,5,15,180.5,23.0,2.1,14.35,41.5,18.0,6.06
2018,6,19,5,30,292.0,34.0,2.1,14.7,69.0,26.51,16.98
2018,6,19,5,45,194.0,37.0,2.1,15.1,65.0,27.62,18.61
2018,6,19,6,0,96.0,40.0,2.1,15.5,61.0,32.5,23.2
2018,6,19,6,15,48.0,49.5,2.1,15.8,60.0,42.96,32.62
2018,6,19,6,30,0.0,59.0,2.1,16.1,59.0,54.86,43.18
2018,6,19,6,45,11.5,74.5,2.05,16.45,79.0,68.92,55.44
2018,6,19,7,0,23.0,90.0,2.0,16.8,99.0,80.88,62.0
2018,6,19,7,15,47.5,126.0,2.0,17.15,148.0,114.37,88.04
2018,6,19,7,30,72.0,162.0,2.0,17.5,197.0,150.81,116.15
2018,6,19,7,45,83.0,203.5,1.95,17.85,248.0,191.76,148.39
2018,6,19,8,0,94.0,245.0,1.9,18.2,299.0,234.52,181.77
2018,6,19,8,15,184.0,254.5,1.85,18.7,371.5,275.54,211.67
2018,6,19,8,30,274.0,264.0,1.8,19.2,444.0,326.62,250.2
2018,6,19,8,45,415.0,234.5,1.8,19.7,528.0,378.88,290.01
2018,6,19,9,0,556.0,205.0,1.8,20.2,612.0,447.95,343.04
2018,6,19,9,15,722.5,150.0,1.8,20.85,708.0,523.9,400.94
2018,6,19,9,30,889.0,95.0,1.8,21.5,804.0,612.68,467.29
2018,6,19,9,45,901.0,94.5,1.8,22.1,838.5,663.18,503.51
2018,6,19,10,0,913.0,94.0,1.8,22.7,873.0,712.79,538.24
2018,6,19,10,15,919.5,95.0,1.85,23.3,900.5,758.66,567.94
2018,6,19,10,30,926.0,96.0,1.9,23.9,928.0,802.74,595.8
2018,6,19,10,45,930.0,96.0,1.9,24.45,948.0,841.88,619.66
2018,6,19,11,0,934.0,96.0,1.9,25.0,968.0,878.63,641.66
2018,6,19,11,15,936.5,96.5,2.0,25.35,981.5,912.01,662.77
2018,6,19,11,30,939.0,97.0,2.1,25.7,995.0,942.62,682.02
2018,6,19,11,45,940.5,97.5,2.15,26.05,1001.5,969.42,698.27
2018,6,19,12,0,942.0,98.0,2.2,26.4,1008.0,993.17,712.58
2018,6,19,12,15,939.0,100.5,2.35,26.5,1007.0,1011.4,725.21
2018,6,19,12,30,936.0,103.0,2.5,26.6,1006.0,1026.3,735.84
2018,6,19,12,45,929.0,106.5,2.6,26.7,996.0,1034.84,742.03
2018,6,19,13,0,922.0,110.0,2.7,26.8,986.0,1039.91,746.17
2018,6,19,13,15,919.5,108.5,2.85,26.7,970.5,1040.94,748.93
2018,6,19,13,30,917.0,107.0,3.0,26.6,955.0,1038.46,749.54
2018,6,19,13,45,912.5,106.5,3.1,26.5,933.0,1031.53,746.94
2018,6,19,14,0,908.0,106.0,3.2,26.4,911.0,1021.2,742.23
2018,6,19,14,15,901.5,104.5,3.3,26.2,882.0,1004.49,733.73
2018,6,19,14,30,895.0,103.0,3.4,26.0,853.0,984.59,723.15
2018,6,19,14,45,887.5,101.0,3.5,25.75,819.0,960.11,709.64
2018,6,19,15,0,880.0,99.0,3.6,25.5,785.0,932.73,694.08
2018,6,19,15,15,869.0,98.0,3.6,25.5,746.0,900.54,673.88
2018,6,19,15,30,858.0,97.0,3.6,25.5,707.0,865.99,651.98
2018,6,19,15,45,845.0,94.5,3.65,24.85,663.5,825.94,627.93
2018,6,19,16,0,832.0,92.0,3.7,24.2,620.0,784.08,602.19
2018,6,19,16,15,815.0,88.5,3.7,23.75,573.0,741.57,574.82
2018,6,19,16,30,798.0,85.0,3.7,23.3,526.0,692.54,542.19
2018,6,19,16,45,775.0,82.0,3.7,22.85,477.5,639.17,505.63
2018,6,19,17,0,752.0,79.0,3.7,22.4,429.0,585.86,466.32
2018,6,19,17,15,720.5,75.5,3.7,21.8,379.0,527.24,421.87
2018,6,19,17,30,689.0,72.0,3.7,21.2,329.0,471.56,378.11
2018,6,19,17,45,646.5,67.0,3.65,20.55,280.0,409.13,327.49
2018,6,19,18,0,604.0,62.0,3.6,19.9,231.0,350.02,277.8
2018,6,19,18,15,542.0,56.0,3.5,19.25,185.0,285.77,222.66
2018,6,19,18,30,480.0,50.0,3.4,18.6,139.0,227.56,171.45
2018,6,19,18,45,385.0,41.0,3.3,18.0,99.0,163.29,116.01
2018,6,19,19,0,290.0,32.0,3.2,17.4,59.0,109.49,67.05
2018,6,19,19,15,171.0,20.0,3.2,17.0,33.5,54.01,0.0
2018,6,19,19,30,52.0,8.0,3.2,16.6,8.0,13.61,0.0
2018,6,19,19,45,26.0,4.0,3.15,16.2,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,4,45,62.5,7.5,2.75,12.35,9.5,0.0,0.0
2018,6,20,5,0,125.0,15.0,2.8,12.5,19.0,14.3,0.0
2018,6,20,5,15,252.0,25.5,2.9,13.0,50.5,20.81,7.79
2018,6,20,5,30,379.0,36.0,3.0,13.5,82.0,28.52,18.76
2018,6,20,5,45,371.0,43.0,3.05,13.95,104.5,32.45,22.94
2018,6,20,6,0,363.0,50.0,3.1,14.4,127.0,36.18,26.57
2018,6,20,6,15,181.5,64.0,3.15,14.95,102.5,50.62,39.53
2018,6,20,6,30,0.0,78.0,3.2,15.5,78.0,71.01,57.56
2018,6,20,6,45,3.5,103.0,3.2,16.1,104.5,92.04,75.82
2018,6,20,7,0,7.0,128.0,3.2,16.7,131.0,113.55,89.65
2018,6,20,7,15,39.5,161.5,3.2,17.2,180.5,139.93,109.45
2018,6,20,7,30,72.0,195.0,3.2,17.7,230.0,175.19,136.02
2018,6,20,7,45,182.5,205.0,3.2,18.25,307.0,208.72,158.29
2018,6,20,8,0,293.0,215.0,3.2,18.8,384.0,254.53,191.86
2018,6,20,8,15,584.5,150.0,3.15,19.3,522.5,310.86,231.47
2018,6,20,8,30,876.0,85.0,3.1,19.8,661.0,409.1,307.03
2018,6,20,8,45,890.0,86.5,3.05,20.3,705.0,465.09,353.98
2018,6,20,9,0,904.0,88.0,3.0,20.8,749.0,521.37,399.74
2018,6,20,9,15,906.5,93.5,3.05,21.25,786.0,575.03,442.29
2018,6,20,9,30,909.0,99.0,3.1,21.7,823.0,627.38,482.48
2018,6,20,9,45,907.5,105.5,3.15,22.1,854.0,676.58,519.19
2018,6,20,10,0,906.0,112.0,3.2,22.5,885.0,723.71,553.38
2018,6,20,10,15,913.0,112.5,3.25,22.8,912.5,769.37,584.88
2018,6,20,10,30,920.0,113.0,3.3,23.1,940.0,813.27,614.02
2018,6,20,10,45,927.0,113.0,3.4,23.4,962.5,854.77,641.48
2018,6,20,11,0,934.0,113.0,3.5,23.7,985.0,894.11,667.26
2018,6,20,11,15,938.0,113.5,3.6,23.8,999.5,928.97,690.41
2018,6,20,11,30,942.0,114.0,3.7,23.9,1014.0,961.16,711.73
2018,6,20,11,45,945.0,112.5,3.75,24.0,1020.5,987.69,728.96
2018,6,20,12,0,948.0,111.0,3.8,24.1,1027.0,1011.21,744.23
2018,6,20,12,15,948.0,111.0,3.9,24.1,1026.5,1030.16,757.19
2018,6,20,12,30,948.0,111.0,4.0,24.1,1026.0,1045.81,768.09
2018,6,20,12,45,946.5,111.0,4.05,24.1,1017.5,1056.57,775.57
2018,6,20,13,0,945.0,111.0,4.1,24.1,1009.0,1063.83,780.91
2018,6,20,13,15,942.5,110.0,4.15,24.0,993.5,1065.53,783.05
2018,6,20,13,30,940.0,109.0,4.2,23.9,978.0,1063.64,783.0
2018,6,20,13,45,936.5,107.0,4.25,23.8,955.5,1056.14,779.39
2018,6,20,14,0,933.0,105.0,4.3,23.7,933.0,1045.1,773.57
2018,6,20,14,15,927.0,103.5,4.3,23.5,903.5,1028.66,764.24
2018,6,20,14,30,921.0,102.0,4.3,23.3,874.0,1008.91,752.79
2018,6,20,14,45,912.0,100.5,4.3,23.15,838.5,983.12,737.15
2018,6,20,15,0,903.0,99.0,4.3,23.0,803.0,954.4,719.51
2018,6,20,15,15,892.0,97.0,4.3,23.0,762.5,920.58,697.89
2018,6,20,15,30,881.0,95.0,4.3,23.0,722.0,884.3,674.46
2018,6,20,15,45,867.5,93.0,4.25,22.45,678.0,843.68,648.96
2018,6,20,16,0,854.0,91.0,4.2,21.9,634.0,801.22,621.82
2018,6,20,16,15,838.0,87.5,4.15,21.55,586.5,758.67,593.73
2018,6,20,16,30,822.0,84.0,4.1,21.2,539.0,709.47,560.31
2018,6,20,16,45,799.5,80.5,4.05,20.8,489.0,654.88,522.36
2018,6,20,17,0,777.0,77.0,4.0,20.4,439.0,600.24,481.69
2018,6,20,17,15,747.5,73.0,3.95,19.9,388.5,541.1,436.25
2018,6,20,17,30,718.0,69.0,3.9,19.4,338.0,483.19,390.23
2018,6,20,17,45,677.0,64.5,3.8,18.95,288.5,420.53,338.71
2018,6,20,18,0,636.0,60.0,3.7,18.5,239.0,362.48,289.17
2018,6,20,18,15,574.0,54.0,3.6,17.95,191.5,296.53,232.16
2018,6,20,18,30,512.0,48.0,3.5,17.4,144.0,236.61,179.03
2018,6,20,18,45,417.0,40.0,3.4,16.85,103.0,171.62,122.43
2018,6,20,19,0,322.0,32.0,3.3,16.3,62.0,116.99,72.19
2018,6,20,19,15,192.5,20.0,3.3,15.9,35.5,57.91,0.0
2018,6,20,19,30,63.0,8.0,3.3,15.5,9.0,14.93,0.0
2018,6,20,19,45,31.5,4.0,3.25,15.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.5,2.65,11.75,9.5,0.0,0.0
2018,6,21,5,0,115.0,15.0,2.7,12.0,19.0,14.3,0.0
2018,6,21,5,15,243.5,26.5,2.7,12.5,50.5,21.84,8.28
2018,6,21,5,30,372.0,38.0,2.7,13.0,82.0,30.47,20.46
2018,6,21,5,45,459.0,45.0,2.75,13.5,125.0,34.43,24.72
2018,6,21,6,0,546.0,52.0,2.8,14.0,168.0,38.29,28.48
2018,6,21,6,15,604.0,57.5,2.75,14.65,217.0,40.71,30.76
2018,6,21,6,30,662.0,63.0,2.7,15.3,266.0,43.03,32.8
2018,6,21,6,45,702.0,67.5,2.65,15.95,317.0,48.93,37.92
2018,6,21,7,0,742.0,72.0,2.6,16.6,368.0,80.06,43.81
2018,6,21,7,15,771.5,75.0,2.55,17.2,419.0,129.45,70.73
2018,6,21,7,30,801.0,78.0,2.5,17.8,470.0,182.34,110.15
2018,6,21,7,45,823.0,80.5,2.45,18.45,520.0,236.53,155.73
2018,6,21,8,0,845.0,83.0,2.4,19.1,570.0,298.21,208.96
2018,6,21,8,15,861.5,85.5,2.35,19.7,617.5,354.43,258.0
2018,6,21,8,30,878.0,88.0,2.3,20.3,665.0,411.71,306.85
2018,6,21,8,45,891.0,89.5,2.2,20.9,708.5,467.42,352.95
2018,6,21,9,0,904.0,91.0,2.1,21.5,752.0,523.3,397.43
2018,6,21,9,15,915.0,91.5,2.05,22.1,791.0,577.15,438.91
2018,6,21,9,30,926.0,92.0,2.0,22.7,830.0,630.47,478.42
2018,6,21,9,45,935.5,92.0,1.95,23.3,864.0,681.6,514.94
2018,6,21,10,0,945.0,92.0,1.9,23.9,898.0,731.55,549.35
2018,6,21,10,15,950.5,93.0,1.9,24.4,925.5,778.13,578.98
2018,6,21,10,30,956.0,94.0,1.9,24.9,953.0,822.75,606.7
2018,6,21,10,45,960.5,94.5,1.85,25.4,974.0,863.95,631.25
2018,6,21,11,0,965.0,95.0,1.8,25.9,995.0,902.73,653.81
2018,6,21,11,15,967.5,95.5,1.9,26.2,1009.0,937.18,675.48
2018,6,21,11,30,970.0,96.0,2.0,26.5,1023.0,968.76,695.27
2018,6,21,11,45,971.5,96.0,2.1,26.8,1029.5,995.95,712.24
2018,6,21,12,0,973.0,96.0,2.2,27.1,1036.0,1019.97,727.26
2018,6,21,12,15,968.0,99.0,2.35,27.25,1033.5,1037.43,739.2
2018,6,21,12,30,963.0,102.0,2.5,27.4,1031.0,1051.38,749.06
2018,6,21,12,45,954.5,107.0,2.65,27.55,1021.0,1060.35,755.87
2018,6,21,13,0,946.0,112.0,2.8,27.7,1011.0,1065.74,760.54
2018,6,21,13,15,943.0,111.5,2.9,27.7,995.5,1067.51,763.01
2018,6,21,13,30,940.0,111.0,3.0,27.7,980.0,1065.71,763.34
2018,6,21,13,45,936.0,109.5,3.1,27.65,957.5,1058.31,760.38
2018,6,21,14,0,932.0,108.0,3.2,27.6,935.0,1047.38,755.28
2018,6,21,14,15,926.0,106.0,3.2,27.5,905.5,1030.5,745.74
2018,6,21,14,30,920.0,104.0,3.2,27.4,876.0,1010.3,734.16
2018,6,21,14,45,912.0,102.5,3.25,27.3,841.0,985.53,720.03
2018,6,21,15,0,904.0,101.0,3.3,27.2,806.0,957.81,703.92
2018,6,21,15,15,893.0,99.5,3.3,27.2,766.0,924.57,683.44
2018,6,21,15,30,882.0,98.0,3.3,27.2,726.0,888.87,661.21
2018,6,21,15,45,868.0,95.5,3.25,26.85,681.0,847.29,635.4
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,803.9,608.03
