Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,736.54,549.24
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,777.73,576.4
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,814.23,600.07
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,848.01,621.8
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,878.94,642.06
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,907.09,660.47
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,928.77,674.79
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,947.34,687.18
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,966.21,699.77
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,982.29,710.63
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,992.97,718.31
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,1000.6,724.16
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,999.55,724.39
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,995.36,722.75
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,984.08,716.96
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,976.46,713.69
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,958.41,703.53
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,937.64,691.67
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,911.39,676.41
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,882.84,659.53
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,848.3,637.38
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,812.0,613.89
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,770.96,588.62
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,728.63,561.53
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,682.34,530.3
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,635.34,497.8
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,582.98,460.46
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,531.02,422.36
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,468.71,375.13
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,412.92,331.5
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,353.38,283.54
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,297.57,237.19
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,237.14,186.16
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,182.98,139.61
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,127.46,92.37
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,76.04,47.86
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,37.75,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,7.92,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,5.72,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,16.09,0.18
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,27.11,16.9
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,38.88,28.1
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,50.17,38.44
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,59.4,46.75
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,68.18,54.46
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,74.67,59.96
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,95.6,65.29
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,136.88,88.48
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,178.88,119.24
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,219.72,156.24
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,254.75,188.32
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,291.1,217.5
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,327.93,246.56
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,368.07,277.48
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,407.74,307.16
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,467.37,351.71
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,540.89,405.98
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,594.88,444.98
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,652.71,486.05
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,695.16,515.25
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,736.86,543.46
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,773.0,567.71
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,807.72,590.71
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,838.27,611.5
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,866.9,630.89
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,891.15,646.91
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,913.12,661.27
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,929.28,672.87
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,942.81,682.89
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,951.13,689.25
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,956.62,693.9
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,955.71,695.05
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,951.93,694.45
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,942.79,690.42
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,930.92,684.64
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,914.8,676.17
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,896.11,665.93
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,872.43,652.24
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,846.46,636.85
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,811.1,613.43
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,774.19,588.74
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,737.7,566.28
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,699.64,542.15
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,659.94,515.7
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,618.61,487.4
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,571.11,453.42
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,518.93,415.02
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,465.48,374.25
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,413.21,333.13
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,358.54,288.82
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,306.28,245.01
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,247.9,195.07
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,194.87,148.76
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,139.76,101.17
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,92.78,58.89
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,46.27,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,10.35,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,9.53,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,19.85,0.56
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,31.28,20.4
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,40.61,29.74
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,49.56,38.07
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,56.56,44.47
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,63.23,50.36
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,66.89,53.43
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,85.88,56.11
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,129.44,77.91
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,177.22,111.48
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,227.03,151.51
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,279.77,195.69
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,331.31,239.26
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,384.8,283.63
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,441.16,329.19
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,494.45,371.2
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,545.5,410.71
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,595.89,448.57
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,644.09,483.3
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,690.8,516.0
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,734.62,546.71
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,777.1,575.86
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,816.04,601.16
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,853.07,625.03
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,886.29,646.53
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,917.16,666.46
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,942.28,682.52
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,964.66,696.87
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,983.22,709.73
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,998.8,720.77
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,1008.82,727.87
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,1015.65,733.07
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,1016.23,734.37
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,1013.56,733.75
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,1004.13,728.89
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,991.57,722.13
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,974.44,712.88
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,954.41,701.76
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,928.18,686.02
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,899.42,668.58
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,870.31,650.44
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,834.48,627.6
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,793.0,602.49
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,750.16,575.93
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,702.38,544.72
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,654.01,511.48
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,600.26,473.15
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,547.05,434.15
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,487.62,389.41
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,430.22,344.8
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,365.31,292.88
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,308.33,245.68
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,246.28,193.2
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,190.67,145.27
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,132.54,95.89
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,83.84,53.22
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,40.02,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,9.37,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,10.48,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,19.48,0.0
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,29.72,19.04
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,36.26,25.99
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,42.52,31.96
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,60.14,47.76
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,85.52,70.15
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,101.02,83.56
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,121.77,95.51
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,145.0,112.39
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,169.68,131.08
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,174.05,135.37
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,179.07,140.07
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,174.3,136.09
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,167.9,130.7
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,169.37,131.37
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,170.7,131.93
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,200.76,155.41
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,235.35,182.44
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,254.96,196.74
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,272.56,209.17
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,336.5,258.67
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,407.81,312.86
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,596.04,457.76
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,801.6,607.45
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,868.87,651.73
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,935.04,695.57
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,962.7,713.21
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,987.57,729.3
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,1007.6,741.76
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,1024.51,752.22
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,1036.7,760.23
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,1045.51,766.16
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,1048.35,768.35
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,1047.68,768.42
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,1041.44,764.59
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,1031.7,758.64
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,1016.62,750.02
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,998.25,739.34
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,974.67,724.87
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,948.08,708.44
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,915.07,687.74
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,879.62,665.29
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,840.39,641.05
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,799.18,615.07
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,758.35,588.86
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,710.68,557.22
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,656.57,520.22
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,602.39,480.72
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,543.27,436.01
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,485.47,390.74
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,423.21,340.28
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,362.73,289.5
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,296.78,232.83
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,236.82,179.95
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,171.78,123.47
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,117.02,73.45
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,58.36,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,14.89,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,9.53,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,16.73,0.0
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,24.66,14.85
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,27.52,18.45
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,30.32,21.28
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,34.96,25.56
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,43.42,33.1
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,61.86,49.3
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,75.63,58.23
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,106.98,83.71
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,138.9,109.05
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,182.12,140.29
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,233.82,178.55
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,273.83,206.37
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,331.01,249.54
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,402.34,304.21
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,500.75,379.4
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,554.92,421.29
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,608.56,461.56
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,659.58,498.15
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,709.44,532.59
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,756.43,562.65
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,801.47,590.64
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,842.15,615.31
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,880.41,638.07
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,915.26,658.76
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,947.27,677.48
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,974.93,694.01
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,999.44,708.57
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,1017.43,720.22
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,1031.92,729.83
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,1040.93,735.5
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,1046.38,739.12
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,1049.17,741.68
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,1048.4,742.16
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,1042.54,740.37
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,1033.16,736.46
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,1018.33,728.24
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,1000.15,718.01
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,976.15,704.63
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,949.04,689.23
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,917.12,670.03
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,882.7,649.08
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,843.29,625.38
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,801.82,599.98
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,756.15,570.96
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,709.13,540.53
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,654.01,504.01
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,602.94,468.48
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,546.69,427.24
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,491.19,385.04
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,428.25,335.54
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,368.18,286.41
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,296.74,227.48
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,232.41,173.05
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,161.1,113.69
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,102.89,63.45
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,53.15,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,16.01,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,3.81,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,13.99,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,24.11,13.96
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,35.81,25.17
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,47.47,35.79
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,62.3,49.01
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,77.01,61.9
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,93.82,76.37
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,109.6,84.17
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,96.27,72.39
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,69.19,51.33
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,85.43,64.33
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,101.47,77.01
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,157.99,121.4
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,217.95,167.54
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,209.78,160.73
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,199.54,152.39
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,181.23,137.77
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,158.83,119.94
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,151.07,113.56
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,143.19,107.11
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,207.22,155.99
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,272.98,204.9
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,312.49,233.46
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,353.02,262.41
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,406.02,302.27
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,459.14,341.74
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,627.85,462.75
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,805.78,583.55
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,804.71,580.69
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,794.18,573.18
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,859.93,621.46
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,918.91,664.38
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,945.69,682.34
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,962.83,694.06
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,977.11,704.53
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,978.08,706.56
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,964.12,699.53
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,947.24,690.72
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,922.56,676.41
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,887.57,655.18
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,850.95,632.04
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,816.81,610.41
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,775.24,585.19
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,732.41,558.59
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,706.87,542.82
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,679.18,525.25
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,631.68,492.98
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,583.09,458.0
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,499.82,394.61
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,422.7,334.48
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,372.72,294.55
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,323.42,253.55
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,258.73,199.33
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,201.01,150.06
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,146.66,103.52
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,99.24,60.59
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,50.54,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,13.7,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,8.58,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,15.42,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,22.95,12.97
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,27.32,17.91
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,34.46,24.5
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,37.04,26.94
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,39.56,29.17
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,40.72,30.1
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,57.61,31.32
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,107.55,53.55
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,166.68,95.12
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,220.99,139.17
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,277.3,187.34
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,332.74,235.98
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,387.07,282.74
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,442.29,328.55
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,497.7,373.03
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,553.84,417.01
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,611.22,460.63
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,656.14,493.41
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,695.54,521.22
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,732.04,546.03
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,762.78,566.17
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,801.75,592.68
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,839.16,616.81
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,866.66,634.54
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,895.18,652.98
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,897.05,653.16
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,892.39,647.72
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,935.92,679.44
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,971.42,702.54
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,976.55,706.08
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,972.9,704.25
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,986.47,713.96
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,1004.05,726.25
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,909.77,663.73
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,806.37,589.64
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,782.63,575.68
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,746.2,552.59
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,724.8,539.51
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,701.87,525.19
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,659.94,496.45
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,617.64,467.2
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,632.45,482.54
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,629.1,484.71
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,679.69,526.84
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,700.58,544.36
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,652.98,511.86
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,600.32,474.14
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,542.14,430.29
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,485.07,385.79
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,421.73,334.76
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,361.58,284.53
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,291.34,225.22
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,227.84,170.49
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,173.66,122.55
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,126.09,76.74
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,63.26,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,17.63,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,8.58,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,15.99,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,23.97,13.82
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,28.25,18.87
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,32.41,22.93
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,37.96,28.0
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,40.43,30.2
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,42.34,31.79
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,58.52,33.28
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,107.66,55.1
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,160.16,91.53
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,219.21,139.67
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,274.41,187.24
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,329.71,235.54
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,385.96,283.85
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,441.04,330.15
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,496.22,375.03
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,549.98,417.41
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,602.88,457.72
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,652.83,494.45
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,701.21,528.88
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,748.37,561.06
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,793.86,590.74
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,835.03,617.13
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,873.93,641.75
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,908.61,664.02
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,940.6,684.43
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,968.36,702.03
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,993.1,717.66
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,1011.81,729.88
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,1027.17,740.05
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,1037.64,747.18
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,1044.6,752.2
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,1047.51,754.9
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,1046.87,755.47
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,1040.16,751.93
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,1029.95,746.28
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,1015.34,738.47
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,997.41,728.57
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,973.28,714.32
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,946.15,698.09
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,913.99,678.02
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,879.35,656.18
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,839.87,632.47
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,798.38,606.95
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,752.18,577.23
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,704.67,546.02
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,656.69,513.73
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,603.61,475.76
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,545.65,432.48
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,488.74,388.42
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,426.7,338.64
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,367.43,289.24
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,303.38,234.64
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,243.62,182.27
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,179.24,126.51
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,124.78,75.85
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,62.4,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,17.27,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,8.58,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,15.58,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,23.1,12.98
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,27.44,18.12
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,31.63,22.2
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,37.13,27.22
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,39.64,29.46
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,41.59,31.09
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,56.75,32.44
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,105.49,53.45
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,157.57,89.26
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,216.64,137.12
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,271.83,184.34
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,327.13,232.19
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,383.4,279.92
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,438.91,325.73
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,494.64,370.03
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,547.73,410.94
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,600.03,449.71
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,649.74,485.08
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,697.86,518.03
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,743.78,548.16
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,787.86,575.85
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,829.18,601.13
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,868.17,624.55
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,902.38,645.92
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,933.87,665.47
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,962.06,683.03
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,987.23,698.68
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,1007.36,712.04
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,1024.2,723.42
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,1035.66,731.29
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,1043.64,737.11
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,1046.06,739.87
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,1044.91,740.53
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,1038.69,738.6
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,1028.97,734.52
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,1013.74,726.47
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,995.16,716.34
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,972.45,703.97
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,946.7,689.56
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,914.4,669.65
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,879.59,647.99
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,839.93,625.02
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,798.23,600.15
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,751.42,570.3
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,703.32,538.99
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,651.28,504.42
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,602.98,470.84
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,544.53,427.27
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,487.17,383.11
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,424.49,333.39
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,364.69,284.12
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,300.3,229.73
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,242.94,179.72
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,178.8,124.67
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,124.54,74.36
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,62.27,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,17.52,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,8.58,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,15.18,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,22.27,12.07
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,26.22,16.93
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,32.82,23.08
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,35.48,25.59
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,38.08,27.9
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,39.72,29.25
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,53.95,30.26
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,104.0,51.01
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,163.3,91.96
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,218.16,136.0
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,275.03,184.24
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,331.74,233.11
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,389.44,281.91
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,446.24,328.63
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,503.1,373.7
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,558.08,416.23
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,612.15,456.62
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,663.82,493.82
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,713.8,528.64
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,760.91,559.9
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,806.13,588.79
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,847.17,614.82
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,885.77,639.06
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,920.46,661.28
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,952.29,681.61
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,980.7,699.61
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,1005.97,715.64
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,1025.56,729.25
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,1041.76,740.84
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,1053.0,748.89
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,1060.68,754.84
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,1062.71,757.65
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,1061.1,758.3
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,1054.37,755.96
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,1044.09,751.44
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,1028.81,743.76
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,1010.16,733.94
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,986.28,720.71
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,959.34,705.41
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,926.66,685.1
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,891.39,662.97
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,851.18,639.66
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,809.0,614.53
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,762.58,584.85
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,714.9,553.71
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,666.0,521.14
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,612.0,482.88
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,552.82,438.56
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,494.75,393.52
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,431.45,342.71
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,371.11,292.41
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,306.01,236.92
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,245.42,183.85
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,179.01,126.5
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,123.06,74.27
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,60.88,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,16.28,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,7.63,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,15.26,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,23.28,12.8
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,27.09,17.77
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,30.81,21.45
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,38.1,28.07
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,56.73,44.5
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,78.38,63.28
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,98.3,76.43
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,124.91,97.22
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,147.79,114.44
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,168.43,130.01
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,189.81,146.07
