Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,17.5,5.5,2.05,14.5,6.5,5.24,0.0
2018,7,31,5,30,35.0,11.0,2.1,14.9,13.0,9.42,0.0
2018,7,31,5,45,70.5,29.0,2.15,15.3,37.5,23.96,13.59
2018,7,31,6,0,106.0,47.0,2.2,15.7,62.0,37.94,27.21
2018,7,31,6,15,142.0,68.5,2.15,16.15,97.5,54.0,41.83
2018,7,31,6,30,178.0,90.0,2.1,16.6,133.0,69.45,55.71
2018,7,31,6,45,205.5,110.0,2.0,17.1,171.0,83.27,67.87
2018,7,31,7,0,233.0,130.0,1.9,17.6,209.0,96.53,79.26
2018,7,31,7,15,245.0,152.5,1.9,18.15,247.5,126.98,93.33
2018,7,31,7,30,257.0,175.0,1.9,18.7,286.0,163.58,118.68
2018,7,31,7,45,249.0,196.0,1.85,19.3,314.5,197.53,145.36
2018,7,31,8,0,241.0,217.0,1.8,19.9,343.0,230.78,172.47
2018,7,31,8,15,242.5,238.5,1.8,20.5,375.5,266.39,201.16
2018,7,31,8,30,244.0,260.0,1.8,21.1,408.0,302.33,229.71
2018,7,31,8,45,304.0,271.5,1.85,21.75,470.0,353.72,268.82
2018,7,31,9,0,364.0,283.0,1.9,22.4,532.0,411.48,312.43
2018,7,31,9,15,455.5,270.5,1.9,23.05,601.0,469.26,355.67
2018,7,31,9,30,547.0,258.0,1.9,23.7,670.0,537.65,406.08
2018,7,31,9,45,606.5,241.0,1.95,24.3,717.5,590.57,444.77
2018,7,31,10,0,666.0,224.0,2.0,24.9,765.0,647.26,485.5
2018,7,31,10,15,679.0,225.0,2.05,25.35,793.5,691.3,516.14
2018,7,31,10,30,692.0,226.0,2.1,25.8,822.0,734.79,545.82
2018,7,31,10,45,704.0,225.0,2.15,26.3,845.0,774.86,572.52
2018,7,31,11,0,716.0,224.0,2.2,26.8,868.0,813.78,597.98
2018,7,31,11,15,724.5,223.0,2.3,27.05,884.0,848.32,621.03
2018,7,31,11,30,733.0,222.0,2.4,27.3,900.0,881.04,642.12
2018,7,31,11,45,740.5,219.0,2.45,27.6,909.0,908.85,659.4
2018,7,31,12,0,748.0,216.0,2.5,27.9,918.0,934.33,675.17
2018,7,31,12,15,753.5,213.0,2.55,28.0,920.0,955.37,688.63
2018,7,31,12,30,759.0,210.0,2.6,28.1,922.0,973.64,700.4
2018,7,31,12,45,763.5,205.0,2.7,28.15,916.5,979.78,705.08
2018,7,31,13,0,768.0,200.0,2.8,28.2,911.0,988.94,711.91
2018,7,31,13,15,768.5,195.5,2.85,28.15,897.0,991.46,714.41
2018,7,31,13,30,769.0,191.0,2.9,28.1,883.0,990.75,715.01
2018,7,31,13,45,769.5,184.5,2.95,28.05,863.0,984.76,712.35
2018,7,31,14,0,770.0,178.0,3.0,28.0,843.0,975.51,707.71
2018,7,31,14,15,767.5,173.0,3.05,27.85,817.0,961.6,700.42
2018,7,31,14,30,765.0,168.0,3.1,27.7,791.0,944.59,691.18
2018,7,31,14,45,761.5,161.5,3.15,27.5,759.0,922.02,678.42
2018,7,31,15,0,758.0,155.0,3.2,27.3,727.0,896.55,663.72
2018,7,31,15,15,743.5,151.5,3.2,27.3,687.5,866.27,644.87
2018,7,31,15,30,729.0,148.0,3.2,27.3,648.0,829.12,621.27
2018,7,31,15,45,717.5,140.0,3.2,26.75,605.0,787.69,595.81
2018,7,31,16,0,706.0,132.0,3.2,26.2,562.0,744.53,568.72
2018,7,31,16,15,691.5,124.0,3.25,25.7,516.5,697.52,538.47
2018,7,31,16,30,677.0,116.0,3.3,25.2,471.0,649.5,506.52
2018,7,31,16,45,652.0,109.5,3.3,24.7,423.0,595.09,467.87
2018,7,31,17,0,627.0,103.0,3.3,24.2,375.0,541.12,428.35
2018,7,31,17,15,589.5,95.5,3.3,23.55,325.5,479.24,381.62
2018,7,31,17,30,552.0,88.0,3.3,22.9,276.0,419.66,335.05
2018,7,31,17,45,502.0,79.0,3.3,22.2,228.0,354.86,282.74
2018,7,31,18,0,452.0,70.0,3.3,21.5,180.0,294.39,232.18
2018,7,31,18,15,379.5,59.0,3.25,20.85,136.5,225.81,174.0
2018,7,31,18,30,307.0,48.0,3.2,20.2,93.0,167.99,123.91
2018,7,31,18,45,211.5,34.0,3.15,19.55,59.5,108.61,71.19
2018,7,31,19,0,116.0,20.0,3.1,18.9,26.0,53.04,0.0
2018,7,31,19,15,58.0,10.0,3.1,18.55,13.0,19.04,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,5,15,30.5,7.5,2.4,14.2,9.0,7.15,0.0
2018,8,1,5,30,61.0,15.0,2.4,14.6,18.0,12.67,0.0
2018,8,1,5,45,126.5,33.5,2.4,15.0,48.5,27.44,16.13
2018,8,1,6,0,192.0,52.0,2.4,15.4,79.0,41.75,30.48
2018,8,1,6,15,248.0,69.0,2.3,15.9,119.0,52.08,40.16
2018,8,1,6,30,304.0,86.0,2.2,16.4,159.0,63.57,50.58
2018,8,1,6,45,328.5,102.0,2.1,16.95,197.5,73.66,59.5
2018,8,1,7,0,353.0,118.0,2.0,17.5,236.0,83.2,67.7
2018,8,1,7,15,416.0,129.0,1.95,18.15,291.0,112.49,76.76
2018,8,1,7,30,479.0,140.0,1.9,18.8,346.0,155.92,103.19
2018,8,1,7,45,437.0,160.5,1.85,19.4,366.0,196.84,136.86
2018,8,1,8,0,395.0,181.0,1.8,20.0,386.0,233.06,168.69
2018,8,1,8,15,442.5,189.5,1.85,20.7,440.0,280.18,206.37
2018,8,1,8,30,490.0,198.0,1.9,21.4,494.0,332.54,248.28
2018,8,1,8,45,571.5,189.0,1.95,22.05,560.0,388.77,292.54
2018,8,1,9,0,653.0,180.0,2.0,22.7,626.0,452.88,342.4
2018,8,1,9,15,692.5,173.5,2.05,23.25,671.5,505.45,383.25
2018,8,1,9,30,732.0,167.0,2.1,23.8,717.0,560.91,425.27
2018,8,1,9,45,774.5,153.5,2.2,24.4,760.0,615.72,466.03
2018,8,1,10,0,817.0,140.0,2.3,25.0,803.0,670.69,506.0
2018,8,1,10,15,827.0,141.0,2.4,25.4,832.5,718.06,539.65
2018,8,1,10,30,837.0,142.0,2.5,25.8,862.0,764.21,571.13
2018,8,1,10,45,846.0,141.0,2.6,26.25,885.0,803.31,596.37
2018,8,1,11,0,855.0,140.0,2.7,26.7,908.0,842.74,621.65
2018,8,1,11,15,860.5,139.5,2.8,26.95,923.5,877.63,644.2
2018,8,1,11,30,866.0,139.0,2.9,27.2,939.0,910.1,665.1
2018,8,1,11,45,871.0,138.0,3.0,27.45,948.0,939.08,683.65
2018,8,1,12,0,876.0,137.0,3.1,27.7,957.0,965.31,700.41
2018,8,1,12,15,875.0,137.5,3.15,27.85,957.0,984.34,712.45
2018,8,1,12,30,874.0,138.0,3.2,28.0,957.0,1000.18,722.54
2018,8,1,12,45,871.0,139.0,3.3,28.1,949.5,1011.26,730.2
2018,8,1,13,0,868.0,140.0,3.4,28.2,942.0,1018.99,735.84
2018,8,1,13,15,866.5,138.0,3.4,28.25,927.5,1021.82,737.87
2018,8,1,13,30,865.0,136.0,3.4,28.3,913.0,1021.21,737.84
2018,8,1,13,45,862.0,133.5,3.45,28.3,892.0,1015.13,734.95
2018,8,1,14,0,859.0,131.0,3.5,28.3,871.0,1005.65,730.0
2018,8,1,14,15,851.5,129.0,3.55,28.2,842.0,988.88,720.69
2018,8,1,14,30,844.0,127.0,3.6,28.1,813.0,968.95,709.4
2018,8,1,14,45,834.0,124.5,3.6,28.05,778.0,951.3,699.19
2018,8,1,15,0,824.0,122.0,3.6,28.0,743.0,922.36,681.48
2018,8,1,15,15,811.0,119.5,3.6,28.0,703.0,888.04,660.01
2018,8,1,15,30,798.0,117.0,3.6,28.0,663.0,851.45,636.88
2018,8,1,15,45,778.0,115.0,3.65,27.45,618.0,807.38,609.95
2018,8,1,16,0,758.0,113.0,3.7,26.9,573.0,761.97,581.6
2018,8,1,16,15,728.5,111.5,3.75,26.45,524.0,711.77,548.99
2018,8,1,16,30,699.0,110.0,3.8,26.0,475.0,658.62,513.51
2018,8,1,16,45,662.5,107.0,3.8,25.55,424.5,599.25,470.93
2018,8,1,17,0,626.0,104.0,3.8,25.1,374.0,541.23,428.04
2018,8,1,17,15,579.0,98.5,3.8,24.3,323.0,475.85,378.68
2018,8,1,17,30,532.0,93.0,3.8,23.5,272.0,413.62,330.07
2018,8,1,17,45,470.0,84.5,3.8,22.75,223.0,341.19,271.76
2018,8,1,18,0,408.0,76.0,3.8,22.0,174.0,278.68,219.64
2018,8,1,18,15,334.5,63.0,3.75,21.2,130.5,212.8,163.87
2018,8,1,18,30,261.0,50.0,3.7,20.4,87.0,154.96,114.17
2018,8,1,18,45,174.5,33.5,3.65,19.6,54.0,97.87,63.22
2018,8,1,19,0,88.0,17.0,3.6,18.8,21.0,42.91,0.0
2018,8,1,19,15,44.0,8.5,3.6,18.4,10.5,15.27,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,17.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,5,15,27.0,7.5,2.55,13.9,8.5,7.15,0.0
2018,8,2,5,30,54.0,15.0,2.6,14.3,17.0,12.65,0.0
2018,8,2,5,45,120.0,33.5,2.65,14.7,47.5,27.41,15.82
2018,8,2,6,0,186.0,52.0,2.7,15.1,78.0,41.72,30.43
2018,8,2,6,15,176.0,67.0,2.7,15.6,99.5,52.96,40.94
2018,8,2,6,30,166.0,82.0,2.7,16.1,121.0,63.77,50.81
2018,8,2,6,45,118.5,104.5,2.7,16.6,136.0,83.64,68.34
2018,8,2,7,0,71.0,127.0,2.7,17.1,151.0,104.48,86.38
2018,8,2,7,15,105.5,150.5,2.7,17.75,192.5,123.84,95.07
2018,8,2,7,30,140.0,174.0,2.7,18.4,234.0,154.99,117.01
2018,8,2,7,45,161.5,195.5,2.7,19.05,273.0,187.05,141.14
2018,8,2,8,0,183.0,217.0,2.7,19.7,312.0,221.92,168.19
2018,8,2,8,15,302.5,217.5,2.75,20.3,392.0,266.54,200.56
2018,8,2,8,30,422.0,218.0,2.8,20.9,472.0,325.57,245.66
2018,8,2,8,45,542.5,200.5,2.85,21.5,553.0,386.6,293.21
2018,8,2,9,0,663.0,183.0,2.9,22.1,634.0,459.76,350.19
2018,8,2,9,15,691.5,181.5,2.95,22.65,677.0,511.76,391.05
2018,8,2,9,30,720.0,180.0,3.0,23.2,720.0,565.59,432.3
2018,8,2,9,45,750.5,174.0,3.05,23.8,760.0,618.07,471.49
2018,8,2,10,0,781.0,168.0,3.1,24.4,800.0,672.54,511.1
2018,8,2,10,15,792.5,169.0,3.15,24.8,830.0,719.62,544.68
2018,8,2,10,30,804.0,170.0,3.2,25.2,860.0,765.71,576.83
2018,8,2,10,45,813.5,169.5,3.3,25.65,883.5,807.59,604.69
2018,8,2,11,0,823.0,169.0,3.4,26.1,907.0,847.83,630.75
2018,8,2,11,15,831.0,167.5,3.45,26.3,923.0,883.95,654.18
2018,8,2,11,30,839.0,166.0,3.5,26.5,939.0,917.87,676.03
2018,8,2,11,45,846.0,163.5,3.55,26.7,948.5,947.5,694.96
2018,8,2,12,0,853.0,161.0,3.6,26.9,958.0,974.47,712.11
2018,8,2,12,15,859.0,158.0,3.65,27.0,961.0,997.14,726.76
2018,8,2,12,30,865.0,155.0,3.7,27.1,964.0,1008.07,733.82
2018,8,2,12,45,870.0,150.5,3.7,27.15,958.5,1021.73,742.67
2018,8,2,13,0,875.0,146.0,3.7,27.2,953.0,1032.09,749.44
2018,8,2,13,15,875.0,142.5,3.75,27.1,938.5,1035.01,752.32
2018,8,2,13,30,875.0,139.0,3.8,27.0,924.0,1034.43,753.11
2018,8,2,13,45,874.0,135.5,3.8,26.95,903.0,1029.32,750.61
2018,8,2,14,0,873.0,132.0,3.8,26.9,882.0,1020.71,745.97
2018,8,2,14,15,865.5,130.0,3.8,26.7,853.0,1003.78,736.45
2018,8,2,14,30,858.0,128.0,3.8,26.5,824.0,983.63,724.91
2018,8,2,14,45,849.0,126.5,3.8,26.3,790.0,967.84,716.32
2018,8,2,15,0,840.0,125.0,3.8,26.1,756.0,940.6,700.06
2018,8,2,15,15,827.5,122.0,3.8,26.1,715.5,905.75,678.11
2018,8,2,15,30,815.0,119.0,3.8,26.1,675.0,868.52,654.43
2018,8,2,15,45,793.5,117.5,3.8,25.45,629.0,823.14,626.48
2018,8,2,16,0,772.0,116.0,3.8,24.8,583.0,776.45,597.12
2018,8,2,16,15,739.5,115.5,3.85,24.3,532.5,724.7,563.36
2018,8,2,16,30,707.0,115.0,3.9,23.8,482.0,669.93,526.53
2018,8,2,16,45,669.5,111.5,3.9,23.35,430.5,608.85,482.31
2018,8,2,17,0,632.0,108.0,3.9,22.9,379.0,549.18,437.86
2018,8,2,17,15,581.5,102.5,3.9,22.2,327.0,481.29,386.01
2018,8,2,17,30,531.0,97.0,3.9,21.5,275.0,416.84,335.12
2018,8,2,17,45,464.0,88.5,3.85,20.8,224.5,342.52,274.74
2018,8,2,18,0,397.0,80.0,3.8,20.1,174.0,278.15,220.68
2018,8,2,18,15,323.0,65.0,3.7,19.45,129.5,210.47,163.03
2018,8,2,18,30,249.0,50.0,3.6,18.8,85.0,150.9,111.6
2018,8,2,18,45,161.5,33.0,3.55,18.15,52.0,93.8,59.87
2018,8,2,19,0,74.0,16.0,3.5,17.5,19.0,38.33,0.0
2018,8,2,19,15,37.0,8.0,3.45,17.15,9.5,13.61,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.95,13.55,4.0,3.34,0.0
2018,8,3,5,30,20.0,7.0,2.0,14.0,8.0,6.67,0.0
2018,8,3,5,45,46.5,21.0,2.05,14.45,26.5,17.62,7.95
2018,8,3,6,0,73.0,35.0,2.1,14.9,45.0,28.74,19.23
2018,8,3,6,15,102.5,59.0,2.05,15.4,79.5,49.54,37.98
2018,8,3,6,30,132.0,83.0,2.0,15.9,114.0,67.76,54.33
2018,8,3,6,45,159.5,110.0,1.95,16.4,156.5,87.31,71.58
2018,8,3,7,0,187.0,137.0,1.9,16.9,199.0,106.14,87.83
2018,8,3,7,15,213.5,163.0,1.8,17.45,245.0,136.68,102.79
2018,8,3,7,30,240.0,189.0,1.7,18.0,291.0,170.77,125.6
2018,8,3,7,45,265.0,209.5,1.6,18.5,335.5,209.31,154.41
2018,8,3,8,0,290.0,230.0,1.5,19.0,380.0,250.98,186.87
2018,8,3,8,15,313.5,249.0,1.4,19.8,425.5,294.11,220.6
2018,8,3,8,30,337.0,268.0,1.3,20.6,471.0,339.95,256.06
2018,8,3,8,45,358.5,283.5,1.25,21.35,514.0,384.75,290.27
2018,8,3,9,0,380.0,299.0,1.2,22.1,557.0,431.67,325.21
2018,8,3,9,15,440.0,291.5,1.2,23.0,607.5,479.03,359.82
2018,8,3,9,30,500.0,284.0,1.2,23.9,658.0,533.63,398.98
2018,8,3,9,45,574.5,261.0,1.15,24.8,710.0,588.31,437.28
2018,8,3,10,0,649.0,238.0,1.1,25.7,762.0,648.52,478.39
2018,8,3,10,15,660.5,241.0,1.15,26.4,791.0,692.8,507.81
2018,8,3,10,30,672.0,244.0,1.2,27.1,820.0,736.48,536.27
2018,8,3,10,45,679.5,246.5,1.2,27.8,842.0,775.76,560.6
2018,8,3,11,0,687.0,249.0,1.2,28.5,864.0,813.68,583.51
2018,8,3,11,15,687.0,253.5,1.3,28.9,877.0,845.53,603.87
2018,8,3,11,30,687.0,258.0,1.4,29.3,890.0,875.22,622.69
2018,8,3,11,45,690.5,257.5,1.5,29.75,897.5,901.03,638.95
2018,8,3,12,0,694.0,257.0,1.6,30.2,905.0,924.53,653.68
2018,8,3,12,15,683.5,264.0,1.75,30.4,902.0,939.46,663.86
2018,8,3,12,30,673.0,271.0,1.9,30.6,899.0,951.4,672.21
2018,8,3,12,45,653.0,280.5,2.05,30.8,886.0,953.39,674.12
2018,8,3,13,0,633.0,290.0,2.2,31.0,873.0,952.21,674.09
2018,8,3,13,15,626.5,288.0,2.3,31.0,857.0,950.24,674.17
2018,8,3,13,30,620.0,286.0,2.4,31.0,841.0,945.41,672.47
2018,8,3,13,45,611.0,283.5,2.55,31.0,819.0,934.77,667.51
2018,8,3,14,0,602.0,281.0,2.7,31.0,797.0,921.42,660.8
2018,8,3,14,15,593.5,275.0,2.8,30.8,769.5,900.0,649.12
2018,8,3,14,30,585.0,269.0,2.9,30.6,742.0,878.57,637.31
2018,8,3,14,45,573.5,261.5,2.95,30.45,708.5,850.43,620.48
2018,8,3,15,0,562.0,254.0,3.0,30.3,675.0,820.36,602.22
2018,8,3,15,15,545.5,246.0,3.0,30.3,636.5,783.44,578.43
2018,8,3,15,30,529.0,238.0,3.0,30.3,598.0,745.27,553.55
2018,8,3,15,45,512.0,226.0,3.15,29.55,555.0,701.31,526.66
2018,8,3,16,0,495.0,214.0,3.3,28.8,512.0,656.62,498.47
2018,8,3,16,15,473.5,200.5,3.35,28.2,466.5,606.32,464.76
2018,8,3,16,30,452.0,187.0,3.4,27.6,421.0,556.18,430.27
2018,8,3,16,45,422.5,173.0,3.4,26.95,374.0,500.38,390.45
2018,8,3,17,0,393.0,159.0,3.4,26.3,327.0,446.04,350.6
2018,8,3,17,15,356.0,142.5,3.4,25.5,279.5,377.25,298.72
2018,8,3,17,30,319.0,126.0,3.4,24.7,232.0,321.15,254.98
2018,8,3,17,45,275.0,106.5,3.4,23.9,186.5,261.24,206.89
2018,8,3,18,0,231.0,87.0,3.4,23.1,141.0,205.53,160.94
2018,8,3,18,15,183.0,65.5,3.3,22.45,102.0,150.2,114.46
2018,8,3,18,30,135.0,44.0,3.2,21.8,63.0,99.67,71.72
2018,8,3,18,45,86.5,27.0,3.1,21.15,37.5,59.68,35.34
2018,8,3,19,0,38.0,10.0,3.0,20.5,12.0,17.69,0.0
2018,8,3,19,15,19.0,5.0,2.95,20.2,6.0,4.77,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,4,5,15,9.5,3.5,1.7,16.9,4.0,3.34,0.0
2018,8,4,5,30,19.0,7.0,1.8,17.3,8.0,6.67,0.0
2018,8,4,5,45,45.0,20.0,1.85,17.65,25.5,16.81,6.91
2018,8,4,6,0,71.0,33.0,1.9,18.0,43.0,27.18,17.57
2018,8,4,6,15,99.5,56.0,1.95,18.4,76.0,47.3,35.53
2018,8,4,6,30,128.0,79.0,2.0,18.8,109.0,64.92,51.21
2018,8,4,6,45,155.0,106.0,2.0,19.2,151.0,84.61,68.44
2018,8,4,7,0,182.0,133.0,2.0,19.6,193.0,103.55,84.69
2018,8,4,7,15,206.5,159.0,2.0,20.15,238.0,133.39,99.37
2018,8,4,7,30,231.0,185.0,2.0,20.7,283.0,171.49,125.39
2018,8,4,7,45,253.5,208.5,2.05,21.2,328.5,206.42,151.24
2018,8,4,8,0,276.0,232.0,2.1,21.7,374.0,249.13,184.48
2018,8,4,8,15,301.0,249.0,2.15,22.45,417.5,290.38,216.73
2018,8,4,8,30,326.0,266.0,2.2,23.2,461.0,334.45,251.08
2018,8,4,8,45,350.0,280.5,2.25,23.9,504.5,378.8,285.31
2018,8,4,9,0,374.0,295.0,2.3,24.6,548.0,425.53,320.72
2018,8,4,9,15,457.5,277.0,2.35,25.5,605.5,475.45,357.88
2018,8,4,9,30,541.0,259.0,2.4,26.4,663.0,534.75,401.46
2018,8,4,9,45,644.5,219.5,2.5,27.25,723.0,594.23,445.2
2018,8,4,10,0,748.0,180.0,2.6,28.1,783.0,660.86,493.32
2018,8,4,10,15,761.0,181.5,2.75,28.55,814.0,708.79,527.05
2018,8,4,10,30,774.0,183.0,2.9,29.0,845.0,755.28,559.24
2018,8,4,10,45,784.5,183.0,3.0,29.45,869.0,797.4,587.4
2018,8,4,11,0,795.0,183.0,3.1,29.9,893.0,838.05,613.3
2018,8,4,11,15,795.0,188.0,3.25,30.0,908.0,872.73,636.22
2018,8,4,11,30,795.0,193.0,3.4,30.1,923.0,904.91,657.48
2018,8,4,11,45,790.5,198.0,3.5,30.25,929.0,930.35,673.87
2018,8,4,12,0,786.0,203.0,3.6,30.4,935.0,952.85,688.41
2018,8,4,12,15,770.5,211.0,3.7,30.35,928.5,970.39,700.37
2018,8,4,12,30,755.0,219.0,3.8,30.3,922.0,979.67,707.08
2018,8,4,12,45,799.0,192.0,3.9,30.3,931.0,1002.71,722.75
2018,8,4,13,0,843.0,165.0,4.0,30.3,940.0,1029.06,740.53
2018,8,4,13,15,830.5,169.5,4.1,30.15,922.5,1027.81,741.02
2018,8,4,13,30,818.0,174.0,4.2,30.0,905.0,1023.14,739.6
2018,8,4,13,45,800.0,179.0,4.25,29.9,879.0,1010.11,732.42
2018,8,4,14,0,782.0,184.0,4.3,29.8,853.0,993.93,723.3
2018,8,4,14,15,760.0,188.5,4.35,29.55,820.5,976.97,714.15
2018,8,4,14,30,738.0,193.0,4.4,29.3,788.0,951.22,699.18
2018,8,4,14,45,708.5,197.5,4.45,29.05,748.5,915.91,677.75
2018,8,4,15,0,679.0,202.0,4.5,28.8,709.0,878.76,654.92
2018,8,4,15,15,663.0,196.5,4.5,28.8,669.0,841.84,631.18
2018,8,4,15,30,647.0,191.0,4.5,28.8,629.0,803.17,606.0
2018,8,4,15,45,612.0,190.0,4.5,27.95,582.0,751.51,572.46
2018,8,4,16,0,577.0,189.0,4.5,27.1,535.0,695.93,535.48
2018,8,4,16,15,539.0,184.0,4.45,26.5,486.0,639.02,495.87
2018,8,4,16,30,501.0,179.0,4.4,25.9,437.0,583.37,456.29
2018,8,4,16,45,466.5,167.0,4.35,25.35,387.5,524.13,413.14
2018,8,4,17,0,432.0,155.0,4.3,24.8,338.0,466.71,370.22
2018,8,4,17,15,402.0,138.5,4.15,24.1,291.0,409.2,326.24
2018,8,4,17,30,372.0,122.0,4.0,23.4,244.0,353.76,282.54
2018,8,4,17,45,335.5,104.0,3.9,22.75,199.5,295.81,235.47
2018,8,4,18,0,299.0,86.0,3.8,22.1,155.0,241.2,189.77
2018,8,4,18,15,247.0,67.0,3.7,21.4,114.5,183.12,140.48
2018,8,4,18,30,195.0,48.0,3.6,20.7,74.0,130.64,95.24
2018,8,4,18,45,130.0,31.0,3.5,20.05,45.5,82.73,49.63
2018,8,4,19,0,65.0,14.0,3.4,19.4,17.0,27.2,0.0
2018,8,4,19,15,32.5,7.0,3.4,19.0,8.5,6.67,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,8.5,3.5,2.35,14.0,4.0,0.0,0.0
2018,8,5,5,30,17.0,7.0,2.4,14.3,8.0,6.67,0.0
2018,8,5,5,45,45.5,22.5,2.5,14.6,28.0,19.88,9.0
2018,8,5,6,0,74.0,38.0,2.6,14.9,48.0,32.79,22.6
2018,8,5,6,15,109.5,63.5,2.55,15.35,85.0,52.64,40.62
2018,8,5,6,30,145.0,89.0,2.5,15.8,122.0,71.7,57.77
2018,8,5,6,45,180.0,115.5,2.4,16.25,167.0,90.74,74.62
2018,8,5,7,0,215.0,142.0,2.3,16.7,212.0,104.51,86.52
2018,8,5,7,15,247.5,164.0,2.25,17.25,258.0,133.09,99.34
2018,8,5,7,30,280.0,186.0,2.2,17.8,304.0,172.16,125.41
2018,8,5,7,45,310.0,205.5,2.1,18.3,351.5,213.14,155.96
2018,8,5,8,0,340.0,225.0,2.0,18.8,399.0,257.8,190.96
2018,8,5,8,15,364.0,241.5,2.0,19.5,444.5,302.01,226.3
2018,8,5,8,30,388.0,258.0,2.0,20.2,490.0,348.88,263.55
2018,8,5,8,45,409.0,270.5,1.95,20.85,531.5,393.82,298.8
2018,8,5,9,0,430.0,283.0,1.9,21.5,573.0,438.78,333.31
2018,8,5,9,15,469.5,284.5,1.95,22.2,619.0,487.85,370.31
2018,8,5,9,30,509.0,286.0,2.0,22.9,665.0,540.28,409.0
2018,8,5,9,45,554.0,276.5,2.05,23.6,707.0,589.42,444.73
2018,8,5,10,0,599.0,267.0,2.1,24.3,749.0,641.46,481.8
2018,8,5,10,15,610.5,271.0,2.15,24.9,777.5,684.8,511.64
2018,8,5,10,30,622.0,275.0,2.2,25.5,806.0,727.56,540.45
2018,8,5,10,45,631.5,276.0,2.25,26.1,827.0,765.35,565.36
2018,8,5,11,0,641.0,277.0,2.3,26.7,848.0,802.08,589.12
2018,8,5,11,15,648.5,277.0,2.35,27.1,863.5,834.88,610.37
2018,8,5,11,30,656.0,277.0,2.4,27.5,879.0,866.04,630.3
2018,8,5,11,45,662.5,276.0,2.45,27.9,888.0,893.5,647.62
2018,8,5,12,0,669.0,275.0,2.5,28.3,897.0,918.87,663.48
2018,8,5,12,15,640.0,287.5,2.55,28.5,882.5,920.92,663.85
2018,8,5,12,30,611.0,300.0,2.6,28.7,868.0,919.43,662.15
2018,8,5,12,45,652.0,274.5,2.65,28.95,876.5,946.89,681.2
2018,8,5,13,0,693.0,249.0,2.7,29.2,885.0,971.65,697.74
2018,8,5,13,15,712.5,235.5,2.8,29.3,880.0,984.05,706.43
2018,8,5,13,30,732.0,222.0,2.9,29.4,875.0,993.23,713.29
2018,8,5,13,45,725.0,220.0,2.95,29.45,853.0,984.55,708.56
2018,8,5,14,0,718.0,218.0,3.0,29.5,831.0,972.82,702.1
2018,8,5,14,15,706.0,215.5,3.05,29.4,801.5,952.66,690.68
2018,8,5,14,30,694.0,213.0,3.1,29.3,772.0,929.79,677.54
2018,8,5,14,45,678.5,210.0,3.15,29.2,736.5,900.51,660.13
2018,8,5,15,0,663.0,207.0,3.2,29.1,701.0,869.01,641.15
2018,8,5,15,15,646.5,201.5,3.2,29.1,661.0,831.98,617.75
2018,8,5,15,30,630.0,196.0,3.2,29.1,621.0,793.26,592.62
2018,8,5,15,45,602.0,191.5,3.25,28.65,575.5,744.35,561.09
2018,8,5,16,0,574.0,187.0,3.3,28.2,530.0,691.08,525.92
2018,8,5,16,15,535.0,181.0,3.3,27.7,479.5,632.38,485.68
2018,8,5,16,30,496.0,175.0,3.3,27.2,429.0,575.06,445.43
2018,8,5,16,45,454.0,165.5,3.3,26.75,379.0,513.61,400.99
2018,8,5,17,0,412.0,156.0,3.3,26.3,329.0,454.66,357.24
2018,8,5,17,15,366.5,140.5,3.25,25.45,279.5,389.97,308.35
2018,8,5,17,30,321.0,125.0,3.2,24.6,230.0,320.89,254.64
2018,8,5,17,45,268.0,105.5,3.15,23.75,182.5,256.5,202.98
2018,8,5,18,0,215.0,86.0,3.1,22.9,135.0,197.31,154.25
2018,8,5,18,15,166.0,63.5,3.05,22.15,95.5,141.32,107.36
2018,8,5,18,30,117.0,41.0,3.0,21.4,56.0,90.16,64.22
2018,8,5,18,45,72.5,24.5,2.95,20.65,32.5,52.3,28.47
2018,8,5,19,0,28.0,8.0,2.9,19.9,9.0,13.55,0.0
2018,8,5,19,15,14.0,4.0,2.9,19.55,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.6,15.1,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.6,15.4,6.0,4.77,0.0
2018,8,6,5,45,41.5,18.0,1.55,15.75,23.0,15.19,5.17
2018,8,6,6,0,66.0,31.0,1.5,16.1,40.0,25.61,16.31
2018,8,6,6,15,95.0,53.5,1.45,16.55,72.0,45.35,34.06
2018,8,6,6,30,124.0,76.0,1.4,17.0,104.0,62.69,49.61
2018,8,6,6,45,152.0,102.0,1.35,17.45,145.0,81.82,66.46
2018,8,6,7,0,180.0,128.0,1.3,17.9,186.0,100.23,82.34
2018,8,6,7,15,205.0,154.0,1.25,18.45,231.0,129.34,96.86
2018,8,6,7,30,230.0,180.0,1.2,19.0,276.0,162.48,118.8
2018,8,6,7,45,253.0,203.0,1.15,19.5,321.5,201.79,148.11
2018,8,6,8,0,276.0,226.0,1.1,20.0,367.0,244.15,180.91
2018,8,6,8,15,296.0,246.5,1.1,20.75,411.0,286.66,214.09
2018,8,6,8,30,316.0,267.0,1.1,21.5,455.0,331.55,248.83
2018,8,6,8,45,333.0,284.5,1.1,22.25,496.5,375.09,281.99
2018,8,6,9,0,350.0,302.0,1.1,23.0,538.0,420.35,315.65
2018,8,6,9,15,365.5,316.0,1.15,23.9,575.5,463.49,346.97
2018,8,6,9,30,381.0,330.0,1.2,24.8,613.0,507.81,378.34
2018,8,6,9,45,395.0,338.5,1.25,25.65,644.0,547.45,405.78
2018,8,6,10,0,409.0,347.0,1.3,26.5,675.0,587.67,433.0
2018,8,6,10,15,421.0,354.5,1.4,27.2,703.0,626.89,459.5
2018,8,6,10,30,433.0,362.0,1.5,27.9,731.0,666.05,485.48
2018,8,6,10,45,444.5,366.0,1.55,28.6,753.5,701.58,508.27
2018,8,6,11,0,456.0,370.0,1.6,29.3,776.0,736.75,530.46
2018,8,6,11,15,463.0,373.5,1.75,29.7,791.5,767.04,550.53
2018,8,6,11,30,470.0,377.0,1.9,30.1,807.0,796.27,569.78
2018,8,6,11,45,476.0,377.0,2.0,30.55,815.5,820.03,584.88
2018,8,6,12,0,482.0,377.0,2.1,31.0,824.0,842.27,598.96
2018,8,6,12,15,532.5,346.5,2.25,31.35,840.5,875.6,622.3
2018,8,6,12,30,583.0,316.0,2.4,31.7,857.0,907.63,644.65
2018,8,6,12,45,647.5,275.5,2.5,32.05,872.0,943.61,669.48
2018,8,6,13,0,712.0,235.0,2.6,32.4,887.0,976.51,691.09
2018,8,6,13,15,707.0,234.0,2.7,32.4,872.5,977.1,692.43
2018,8,6,13,30,702.0,233.0,2.8,32.4,858.0,974.62,692.21
2018,8,6,13,45,693.5,231.5,2.9,32.45,836.0,965.06,687.45
2018,8,6,14,0,685.0,230.0,3.0,32.5,814.0,952.56,680.92
2018,8,6,14,15,668.5,230.5,3.05,32.35,784.0,931.42,669.05
2018,8,6,14,30,652.0,231.0,3.1,32.2,754.0,907.77,655.58
2018,8,6,14,45,629.5,230.0,3.15,32.1,717.0,874.53,635.14
2018,8,6,15,0,607.0,229.0,3.2,32.0,680.0,839.45,613.32
2018,8,6,15,15,590.5,222.5,3.2,32.0,641.0,798.66,587.25
2018,8,6,15,30,574.0,216.0,3.2,32.0,602.0,760.72,562.7
2018,8,6,15,45,537.0,212.5,3.25,31.35,554.0,707.54,528.49
2018,8,6,16,0,500.0,209.0,3.3,30.7,506.0,654.89,493.87
2018,8,6,16,15,450.5,203.5,3.25,30.05,454.0,591.32,450.08
2018,8,6,16,30,401.0,198.0,3.2,29.4,402.0,519.59,399.48
2018,8,6,16,45,356.5,184.5,3.15,28.8,351.5,457.03,354.27
2018,8,6,17,0,312.0,171.0,3.1,28.2,301.0,397.61,310.18
2018,8,6,17,15,274.5,149.0,3.0,27.2,252.5,335.97,263.82
2018,8,6,17,30,237.0,127.0,2.9,26.2,204.0,277.39,218.44
2018,8,6,17,45,195.5,103.0,2.85,25.2,159.0,217.77,170.96
2018,8,6,18,0,154.0,79.0,2.8,24.2,114.0,162.04,125.47
2018,8,6,18,15,118.0,56.5,2.8,23.4,79.0,114.25,85.61
2018,8,6,18,30,82.0,34.0,2.8,22.6,44.0,69.74,48.27
2018,8,6,18,45,50.5,20.0,2.75,21.85,25.5,39.97,19.39
2018,8,6,19,0,19.0,6.0,2.7,21.1,7.0,9.71,0.0
2018,8,6,19,15,9.5,3.0,2.75,20.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,7,5,15,12.0,3.5,1.85,15.1,4.0,0.0,0.0
2018,8,7,5,30,24.0,7.0,1.9,15.5,8.0,6.67,0.0
2018,8,7,5,45,65.0,22.5,1.9,15.95,29.5,18.79,7.21
2018,8,7,6,0,106.0,38.0,1.9,16.4,51.0,31.06,20.86
2018,8,7,6,15,149.0,60.0,1.9,16.8,88.0,47.77,36.08
2018,8,7,6,30,192.0,82.0,1.9,17.2,125.0,63.83,50.54
2018,8,7,6,45,230.0,104.0,1.85,17.55,168.5,79.27,64.22
2018,8,7,7,0,268.0,126.0,1.8,17.9,212.0,94.1,77.07
2018,8,7,7,15,302.5,145.5,1.75,18.45,259.0,122.01,88.65
2018,8,7,7,30,337.0,165.0,1.7,19.0,306.0,162.25,114.47
2018,8,7,7,45,366.5,182.0,1.65,19.55,353.0,204.19,145.51
2018,8,7,8,0,396.0,199.0,1.6,20.1,400.0,249.69,181.33
2018,8,7,8,15,421.0,212.5,1.65,20.75,445.5,291.23,214.97
2018,8,7,8,30,446.0,226.0,1.7,21.4,491.0,339.26,253.61
2018,8,7,8,45,467.5,237.5,1.7,22.05,534.0,386.85,291.3
2018,8,7,9,0,489.0,249.0,1.7,22.7,577.0,436.45,329.6
2018,8,7,9,15,481.5,271.0,1.75,23.15,610.5,482.24,364.43
2018,8,7,9,30,474.0,293.0,1.8,23.6,644.0,526.8,397.27
2018,8,7,9,45,455.0,317.5,1.85,24.1,667.5,565.25,424.58
2018,8,7,10,0,436.0,342.0,1.9,24.6,691.0,601.26,449.36
2018,8,7,10,15,449.5,348.5,2.05,24.9,720.0,641.69,478.17
2018,8,7,10,30,463.0,355.0,2.2,25.2,749.0,682.27,506.64
2018,8,7,10,45,475.5,359.0,2.3,25.55,772.5,719.74,532.28
2018,8,7,11,0,488.0,363.0,2.4,25.9,796.0,756.84,557.35
2018,8,7,11,15,499.0,363.0,2.5,26.05,812.5,788.32,578.88
2018,8,7,11,30,510.0,363.0,2.6,26.2,829.0,818.81,599.64
2018,8,7,11,45,520.5,360.0,2.7,26.35,839.0,844.75,617.33
2018,8,7,12,0,531.0,357.0,2.8,26.5,849.0,869.19,633.99
2018,8,7,12,15,541.0,351.0,2.85,26.6,852.0,888.46,647.07
2018,8,7,12,30,551.0,345.0,2.9,26.7,855.0,905.71,658.88
2018,8,7,12,45,563.0,335.5,2.95,26.8,853.0,919.2,668.39
2018,8,7,13,0,575.0,326.0,3.0,26.9,851.0,930.3,676.43
2018,8,7,13,15,577.5,318.5,3.05,26.9,838.5,931.36,678.04
2018,8,7,13,30,580.0,311.0,3.1,26.9,826.0,929.75,678.06
2018,8,7,13,45,581.5,300.0,3.1,26.9,805.0,920.77,673.05
2018,8,7,14,0,583.0,289.0,3.1,26.9,784.0,909.07,666.38
2018,8,7,14,15,579.5,280.0,3.15,26.75,758.0,891.87,656.69
2018,8,7,14,30,576.0,271.0,3.2,26.6,732.0,872.19,645.34
2018,8,7,14,45,572.5,259.5,3.25,26.45,700.5,847.44,630.59
2018,8,7,15,0,569.0,248.0,3.3,26.3,669.0,820.39,614.17
2018,8,7,15,15,552.5,240.0,3.3,26.3,630.0,783.16,589.63
2018,8,7,15,30,536.0,232.0,3.3,26.3,591.0,744.65,563.98
2018,8,7,15,45,524.5,219.5,3.3,25.75,551.0,704.45,538.17
2018,8,7,16,0,513.0,207.0,3.3,25.2,511.0,663.11,511.02
2018,8,7,16,15,498.5,193.5,3.3,24.75,468.0,617.43,479.86
2018,8,7,16,30,484.0,180.0,3.3,24.3,425.0,571.28,447.62
2018,8,7,16,45,458.5,165.5,3.25,23.85,378.0,516.22,407.58
2018,8,7,17,0,433.0,151.0,3.2,23.4,331.0,462.18,367.25
2018,8,7,17,15,396.5,135.5,3.15,22.7,283.0,401.84,321.07
2018,8,7,17,30,360.0,120.0,3.1,22.0,235.0,344.25,275.61
2018,8,7,17,45,315.0,101.5,3.0,21.3,189.0,282.24,225.17
2018,8,7,18,0,270.0,83.0,2.9,20.6,143.0,217.66,171.43
2018,8,7,18,15,199.5,63.5,2.85,19.95,101.5,154.29,117.97
2018,8,7,18,30,129.0,44.0,2.8,19.3,60.0,98.46,70.6
2018,8,7,18,45,76.0,26.0,2.75,18.65,34.5,54.95,27.09
2018,8,7,19,0,23.0,8.0,2.7,18.0,9.0,12.42,0.0
2018,8,7,19,15,11.5,4.0,2.7,17.65,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,1.7,14.7,9.0,7.63,0.0
2018,8,8,5,45,79.5,26.0,1.7,15.15,34.5,21.51,8.43
2018,8,8,6,0,128.0,44.0,1.7,15.6,60.0,35.6,24.74
2018,8,8,6,15,146.0,63.5,1.6,16.1,89.5,50.3,38.36
2018,8,8,6,30,164.0,83.0,1.5,16.6,119.0,64.48,51.21
2018,8,8,6,45,178.0,103.5,1.4,17.1,152.0,78.8,63.9
2018,8,8,7,0,192.0,124.0,1.3,17.6,185.0,92.54,75.78
2018,8,8,7,15,198.0,143.5,1.3,18.2,216.5,121.43,90.91
2018,8,8,7,30,204.0,163.0,1.3,18.8,248.0,152.3,111.9
2018,8,8,7,45,205.5,182.0,1.25,19.45,277.0,183.01,135.34
2018,8,8,8,0,207.0,201.0,1.2,20.1,306.0,214.03,159.99
2018,8,8,8,15,211.5,223.5,1.2,20.75,340.0,248.88,187.69
2018,8,8,8,30,216.0,246.0,1.2,21.4,374.0,284.44,215.58
2018,8,8,8,45,215.5,273.0,1.15,22.05,409.0,322.33,244.58
2018,8,8,9,0,215.0,300.0,1.1,22.7,444.0,360.38,272.84
2018,8,8,9,15,328.0,292.0,1.15,23.3,527.0,424.14,319.98
2018,8,8,9,30,441.0,284.0,1.2,23.9,610.0,500.65,375.86
2018,8,8,9,45,524.5,270.0,1.2,24.5,676.0,565.74,422.34
2018,8,8,10,0,608.0,256.0,1.2,25.1,742.0,637.78,472.68
2018,8,8,10,15,623.0,258.5,1.25,25.55,772.0,682.51,503.02
2018,8,8,10,30,638.0,261.0,1.3,26.0,802.0,727.05,532.83
2018,8,8,10,45,652.5,260.5,1.4,26.5,826.5,768.0,560.13
2018,8,8,11,0,667.0,260.0,1.5,27.0,851.0,808.16,586.51
2018,8,8,11,15,677.0,259.5,1.55,27.35,868.0,843.4,609.1
2018,8,8,11,30,687.0,259.0,1.6,27.7,885.0,877.06,630.42
2018,8,8,11,45,695.5,256.0,1.65,28.05,894.5,905.11,648.0
2018,8,8,12,0,704.0,253.0,1.7,28.4,904.0,930.99,664.09
2018,8,8,12,15,701.5,254.5,1.75,28.55,903.0,948.39,674.95
2018,8,8,12,30,699.0,256.0,1.8,28.7,902.0,962.95,684.18
2018,8,8,12,45,693.5,257.0,1.85,28.9,893.5,971.11,689.38
2018,8,8,13,0,688.0,258.0,1.9,29.1,885.0,976.24,692.84
2018,8,8,13,15,688.0,253.5,1.95,29.15,871.5,978.27,694.92
2018,8,8,13,30,688.0,249.0,2.0,29.2,858.0,977.25,695.21
2018,8,8,13,45,686.5,243.0,2.05,29.25,838.0,970.11,691.78
2018,8,8,14,0,685.0,237.0,2.1,29.3,818.0,959.93,686.57
2018,8,8,14,15,678.5,231.5,2.2,29.2,790.0,942.34,677.63
2018,8,8,14,30,672.0,226.0,2.3,29.1,762.0,921.95,666.9
2018,8,8,14,45,663.5,219.0,2.35,28.95,728.5,895.41,651.78
2018,8,8,15,0,655.0,212.0,2.4,28.8,695.0,866.42,634.98
2018,8,8,15,15,638.5,206.0,2.4,28.8,655.0,828.92,611.36
2018,8,8,15,30,622.0,200.0,2.4,28.8,615.0,789.73,586.27
2018,8,8,15,45,604.5,191.0,2.5,28.2,571.5,745.17,559.13
2018,8,8,16,0,587.0,182.0,2.6,27.6,528.0,695.37,527.68
2018,8,8,16,15,565.5,171.5,2.65,27.05,481.5,644.66,494.18
2018,8,8,16,30,544.0,161.0,2.7,26.5,435.0,593.89,459.63
2018,8,8,16,45,514.5,149.5,2.7,25.95,386.5,536.71,419.04
2018,8,8,17,0,485.0,138.0,2.7,25.4,338.0,480.81,378.16
2018,8,8,17,15,444.5,125.0,2.7,24.55,289.0,418.32,331.21
2018,8,8,17,30,404.0,112.0,2.7,23.7,240.0,358.9,284.98
2018,8,8,17,45,353.5,96.0,2.7,22.85,193.0,294.65,233.34
2018,8,8,18,0,303.0,80.0,2.7,22.0,146.0,235.29,184.07
2018,8,8,18,15,239.5,61.5,2.65,21.25,105.0,173.38,131.84
2018,8,8,18,30,176.0,43.0,2.6,20.5,64.0,118.46,84.66
2018,8,8,18,45,105.5,26.0,2.5,19.7,37.0,62.52,28.24
2018,8,8,19,0,35.0,9.0,2.4,18.9,10.0,15.82,0.0
2018,8,8,19,15,17.5,4.5,2.4,18.55,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.5,14.3,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.5,14.8,8.0,6.67,0.0
2018,8,9,5,45,86.0,23.0,1.5,15.3,32.0,19.16,6.15
2018,8,9,6,0,140.0,39.0,1.5,15.8,56.0,31.84,21.44
2018,8,9,6,15,194.0,60.0,1.45,16.4,95.5,47.82,36.12
2018,8,9,6,30,248.0,81.0,1.4,17.0,135.0,63.23,50.02
2018,8,9,6,45,280.5,97.5,1.3,17.55,174.0,74.91,60.38
2018,8,9,7,0,313.0,114.0,1.2,18.1,213.0,86.14,70.07
2018,8,9,7,15,351.5,132.0,1.15,18.9,262.0,108.48,76.48
2018,8,9,7,30,390.0,150.0,1.1,19.7,311.0,151.01,102.87
2018,8,9,7,45,438.5,163.0,1.1,20.45,366.0,196.05,135.21
2018,8,9,8,0,487.0,176.0,1.1,21.2,421.0,246.89,174.56
2018,8,9,8,15,514.5,186.0,1.05,22.0,468.0,295.12,213.4
2018,8,9,8,30,542.0,196.0,1.0,22.8,515.0,346.28,254.22
2018,8,9,8,45,565.5,203.5,1.0,23.55,559.5,396.49,293.76
2018,8,9,9,0,589.0,211.0,1.0,24.3,604.0,448.72,333.68
2018,8,9,9,15,610.0,215.5,1.0,25.05,644.5,499.46,371.32
2018,8,9,9,30,631.0,220.0,1.0,25.8,685.0,550.71,408.1
2018,8,9,9,45,650.0,222.0,1.0,26.55,721.5,599.55,442.05
2018,8,9,10,0,669.0,224.0,1.0,27.3,758.0,648.93,475.29
2018,8,9,10,15,680.0,227.5,1.05,27.95,787.0,694.34,505.46
2018,8,9,10,30,691.0,231.0,1.1,28.6,816.0,739.05,534.45
2018,8,9,10,45,699.5,233.0,1.1,29.25,838.5,779.48,559.42
2018,8,9,11,0,708.0,235.0,1.1,29.9,861.0,818.54,582.94
2018,8,9,11,15,714.5,235.5,1.2,30.4,876.5,852.88,604.68
2018,8,9,11,30,721.0,236.0,1.3,30.9,892.0,885.3,624.9
2018,8,9,11,45,726.0,235.5,1.35,31.35,900.5,913.24,641.25
2018,8,9,12,0,731.0,235.0,1.4,31.8,909.0,938.79,656.11
2018,8,9,12,15,731.0,236.0,1.5,31.95,910.0,958.48,668.86
2018,8,9,12,30,731.0,237.0,1.6,32.1,911.0,975.3,679.97
2018,8,9,12,45,727.5,237.0,1.75,32.3,903.0,984.69,687.11
2018,8,9,13,0,724.0,237.0,1.9,32.5,895.0,990.96,692.44
2018,8,9,13,15,721.5,234.0,2.0,32.5,880.5,992.01,694.6
2018,8,9,13,30,719.0,231.0,2.1,32.5,866.0,989.89,694.93
2018,8,9,13,45,714.5,226.5,2.2,32.45,844.0,981.06,691.31
2018,8,9,14,0,710.0,222.0,2.3,32.4,822.0,969.15,685.85
2018,8,9,14,15,702.5,217.5,2.35,32.3,794.0,951.26,676.32
2018,8,9,14,30,695.0,213.0,2.4,32.2,766.0,930.54,665.03
2018,8,9,14,45,685.0,207.0,2.45,32.05,731.5,903.14,649.56
2018,8,9,15,0,675.0,201.0,2.5,31.9,697.0,873.29,632.42
2018,8,9,15,15,658.5,195.0,2.5,31.9,656.5,835.26,609.0
2018,8,9,15,30,642.0,189.0,2.5,31.9,616.0,795.52,584.18
2018,8,9,15,45,624.0,181.0,2.55,31.4,572.0,750.92,556.82
2018,8,9,16,0,606.0,173.0,2.6,30.9,528.0,705.24,528.04
2018,8,9,16,15,584.0,163.0,2.6,30.4,481.0,649.07,491.02
2018,8,9,16,30,562.0,153.0,2.6,29.9,434.0,597.68,456.31
2018,8,9,16,45,530.5,142.5,2.6,29.4,385.0,539.44,415.44
2018,8,9,17,0,499.0,132.0,2.6,28.9,336.0,482.63,374.37
2018,8,9,17,15,459.0,120.0,2.5,27.95,287.5,420.88,328.55
2018,8,9,17,30,419.0,108.0,2.4,27.0,239.0,362.13,283.43
2018,8,9,17,45,368.5,92.5,2.3,26.1,192.5,297.67,232.27
