Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,0,851.0,146.0,2.8,28.3,843.0,1019.47,734.82
2018,8,19,14,15,842.5,143.5,2.8,28.05,812.5,1000.4,724.42
2018,8,19,14,30,834.0,141.0,2.8,27.8,782.0,978.1,712.02
2018,8,19,14,45,822.0,138.5,2.85,27.55,745.0,949.39,695.85
2018,8,19,15,0,810.0,136.0,2.9,27.3,708.0,917.9,677.74
2018,8,19,15,15,794.5,133.0,2.9,27.3,666.0,880.15,654.26
2018,8,19,15,30,779.0,130.0,2.9,27.3,624.0,844.6,632.12
2018,8,19,15,45,757.0,126.5,2.9,26.5,577.0,796.89,603.26
2018,8,19,16,0,735.0,123.0,2.9,25.7,530.0,748.05,573.02
2018,8,19,16,15,704.5,118.5,2.9,25.1,479.5,690.78,535.53
2018,8,19,16,30,674.0,114.0,2.9,24.5,429.0,633.72,496.26
2018,8,19,16,45,635.0,107.5,2.9,23.9,376.5,569.27,449.77
2018,8,19,17,0,596.0,101.0,2.9,23.3,324.0,506.59,402.99
2018,8,19,17,15,540.5,92.0,2.9,22.5,270.5,433.87,346.94
2018,8,19,17,30,485.0,83.0,2.9,21.7,217.0,365.42,292.15
2018,8,19,17,45,413.5,72.0,2.85,20.9,169.5,290.49,230.28
2018,8,19,18,0,342.0,61.0,2.8,20.1,122.0,225.74,175.03
2018,8,19,18,15,251.0,45.0,2.75,19.5,82.0,155.89,115.0
2018,8,19,18,30,160.0,29.0,2.7,18.9,42.0,94.31,52.69
2018,8,19,18,45,84.0,15.5,2.6,18.25,22.0,35.02,0.0
2018,8,19,19,0,8.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,8,19,19,15,4.0,1.0,2.5,17.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.0,14.8,2.0,1.91,0.0
2018,8,20,5,45,17.5,11.0,2.0,15.05,12.0,10.01,0.0
2018,8,20,6,0,27.0,20.0,2.0,15.3,22.0,17.95,8.53
2018,8,20,6,15,42.5,37.5,2.0,15.65,44.0,32.54,22.53
2018,8,20,6,30,58.0,55.0,2.0,16.0,66.0,46.65,35.43
2018,8,20,6,45,29.0,61.5,1.95,16.3,67.0,54.9,43.01
2018,8,20,7,0,0.0,68.0,1.9,16.6,68.0,62.5,49.8
2018,8,20,7,15,0.0,72.5,1.85,17.1,72.5,67.04,51.09
2018,8,20,7,30,0.0,77.0,1.8,17.6,77.0,71.45,54.57
2018,8,20,7,45,23.5,90.5,1.7,18.05,102.0,85.46,64.88
2018,8,20,8,0,47.0,104.0,1.6,18.5,127.0,104.08,79.03
2018,8,20,8,15,84.5,122.0,1.6,19.0,168.0,130.91,99.65
2018,8,20,8,30,122.0,140.0,1.6,19.5,209.0,165.06,126.54
2018,8,20,8,45,129.0,153.0,1.6,20.05,231.5,187.63,144.75
2018,8,20,9,0,136.0,166.0,1.6,20.6,254.0,211.0,163.37
2018,8,20,9,15,140.0,195.5,1.65,21.1,291.0,248.27,192.45
2018,8,20,9,30,144.0,225.0,1.7,21.6,328.0,286.21,221.41
2018,8,20,9,45,114.5,262.0,1.7,22.1,346.5,311.37,239.53
2018,8,20,10,0,85.0,299.0,1.7,22.6,365.0,332.56,254.13
2018,8,20,10,15,88.0,337.0,1.75,23.0,407.5,375.75,285.49
2018,8,20,10,30,91.0,375.0,1.8,23.4,450.0,419.74,316.82
2018,8,20,10,45,335.5,324.0,1.9,23.8,611.5,576.69,435.06
2018,8,20,11,0,580.0,273.0,2.0,24.2,773.0,750.73,559.68
2018,8,20,11,15,676.0,235.5,2.05,24.5,827.5,821.35,607.98
2018,8,20,11,30,772.0,198.0,2.1,24.8,882.0,894.23,656.1
2018,8,20,11,45,787.5,191.5,2.15,25.05,894.5,922.43,673.43
2018,8,20,12,0,803.0,185.0,2.2,25.3,907.0,952.24,692.2
2018,8,20,12,15,815.0,178.5,2.3,25.4,910.5,976.19,708.08
2018,8,20,12,30,827.0,172.0,2.4,25.5,914.0,997.25,722.22
2018,8,20,12,45,840.5,162.0,2.45,25.55,910.0,1013.05,732.72
2018,8,20,13,0,854.0,152.0,2.5,25.6,906.0,1025.46,741.22
2018,8,20,13,15,849.5,151.0,2.6,25.55,889.5,1025.95,743.04
2018,8,20,13,30,845.0,150.0,2.7,25.5,873.0,1022.89,742.81
2018,8,20,13,45,838.5,148.5,2.75,25.4,849.5,1013.78,738.46
2018,8,20,14,0,832.0,147.0,2.8,25.3,826.0,1001.25,732.04
2018,8,20,14,15,823.5,144.5,2.85,25.1,796.0,982.33,721.82
2018,8,20,14,30,815.0,142.0,2.9,24.9,766.0,960.25,709.56
2018,8,20,14,45,803.5,139.0,2.95,24.65,729.5,931.75,693.15
2018,8,20,15,0,792.0,136.0,3.0,24.4,693.0,900.53,674.8
2018,8,20,15,15,776.5,132.5,3.0,24.4,651.0,862.64,650.76
2018,8,20,15,30,761.0,129.0,3.0,24.4,609.0,827.0,628.11
2018,8,20,15,45,741.5,124.0,3.05,23.6,563.0,780.18,599.5
2018,8,20,16,0,722.0,119.0,3.1,22.8,517.0,732.13,569.37
2018,8,20,16,15,697.5,113.5,3.15,22.25,468.5,678.77,534.02
2018,8,20,16,30,673.0,108.0,3.2,21.7,420.0,625.2,496.78
2018,8,20,16,45,639.0,101.5,3.2,21.1,369.5,564.23,452.04
2018,8,20,17,0,605.0,95.0,3.2,20.5,319.0,504.59,406.76
2018,8,20,17,15,557.0,86.5,3.2,19.8,268.0,436.41,353.2
2018,8,20,17,30,509.0,78.0,3.2,19.1,217.0,371.75,300.41
2018,8,20,17,45,441.5,67.5,3.15,18.4,169.5,299.81,239.87
2018,8,20,18,0,374.0,57.0,3.1,17.7,122.0,233.57,182.45
2018,8,20,18,15,279.0,42.5,3.05,17.2,82.0,162.48,120.26
2018,8,20,18,30,184.0,28.0,3.0,16.7,42.0,99.08,51.12
2018,8,20,18,45,97.5,15.0,2.9,16.25,22.0,37.58,0.0
2018,8,20,19,0,11.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,8,20,19,15,5.5,1.0,2.75,15.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,2.0,13.55,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,2.1,13.9,3.0,2.86,0.0
2018,8,21,5,45,54.5,17.0,2.25,14.25,21.5,16.2,0.0
2018,8,21,6,0,98.0,31.0,2.4,14.6,40.0,25.48,14.18
2018,8,21,6,15,138.0,51.5,2.4,15.0,73.0,41.29,30.09
2018,8,21,6,30,178.0,72.0,2.4,15.4,106.0,56.57,44.16
2018,8,21,6,45,137.0,90.5,2.4,15.8,121.5,73.0,59.0
2018,8,21,7,0,96.0,109.0,2.4,16.2,137.0,86.66,71.09
2018,8,21,7,15,109.0,129.0,2.35,16.65,166.5,105.31,81.25
2018,8,21,7,30,122.0,149.0,2.3,17.1,196.0,131.88,99.95
2018,8,21,7,45,126.0,168.0,2.25,17.5,222.5,158.2,120.32
2018,8,21,8,0,130.0,187.0,2.2,17.9,249.0,185.17,141.93
2018,8,21,8,15,145.5,206.5,2.2,18.4,283.0,216.24,166.59
2018,8,21,8,30,161.0,226.0,2.2,18.9,317.0,249.28,192.79
2018,8,21,8,45,163.0,240.5,2.15,19.35,339.0,274.87,213.16
2018,8,21,9,0,165.0,255.0,2.1,19.8,361.0,300.57,233.25
2018,8,21,9,15,172.0,274.0,2.1,20.2,391.0,332.74,257.95
2018,8,21,9,30,179.0,293.0,2.1,20.6,421.0,365.65,282.75
2018,8,21,9,45,184.5,311.0,2.1,21.0,448.5,397.44,306.27
2018,8,21,10,0,190.0,329.0,2.1,21.4,476.0,429.66,329.72
2018,8,21,10,15,201.5,346.0,2.15,21.75,507.0,465.51,355.76
2018,8,21,10,30,213.0,363.0,2.2,22.1,538.0,502.16,382.02
2018,8,21,10,45,215.0,373.0,2.25,22.45,553.5,525.46,398.22
2018,8,21,11,0,217.0,383.0,2.3,22.8,569.0,548.4,414.07
2018,8,21,11,15,201.0,377.5,2.35,23.0,552.5,540.51,407.83
2018,8,21,11,30,185.0,372.0,2.4,23.2,536.0,530.65,400.32
2018,8,21,11,45,177.0,379.5,2.45,23.45,537.0,539.2,405.95
2018,8,21,12,0,169.0,387.0,2.5,23.7,538.0,546.76,410.75
2018,8,21,12,15,144.5,411.0,2.55,23.8,540.0,554.43,415.12
2018,8,21,12,30,120.0,435.0,2.6,23.9,542.0,561.1,418.77
2018,8,21,12,45,200.0,420.5,2.65,24.0,597.5,629.83,470.14
2018,8,21,13,0,280.0,406.0,2.7,24.1,653.0,711.0,528.77
2018,8,21,13,15,405.0,362.0,2.75,24.0,711.5,804.93,597.17
2018,8,21,13,30,530.0,318.0,2.8,23.9,770.0,887.64,656.92
2018,8,21,13,45,542.0,307.0,2.85,23.85,758.5,888.8,658.59
2018,8,21,14,0,554.0,296.0,2.9,23.8,747.0,887.24,659.22
2018,8,21,14,15,542.0,290.5,2.9,23.6,718.0,865.26,645.63
2018,8,21,14,30,530.0,285.0,2.9,23.4,689.0,841.17,630.69
2018,8,21,14,45,514.0,277.5,2.9,23.15,653.5,809.21,610.38
2018,8,21,15,0,498.0,270.0,2.9,22.9,618.0,775.69,588.81
2018,8,21,15,15,480.0,259.5,2.9,22.9,578.5,735.81,562.02
2018,8,21,15,30,462.0,249.0,2.9,22.9,539.0,694.96,534.23
2018,8,21,15,45,438.5,237.5,2.9,22.2,496.0,647.76,502.73
2018,8,21,16,0,415.0,226.0,2.9,21.5,453.0,589.69,462.74
2018,8,21,16,15,387.0,211.5,2.9,21.05,407.5,536.91,425.02
2018,8,21,16,30,359.0,197.0,2.9,20.6,362.0,485.29,387.18
2018,8,21,16,45,327.5,178.0,2.85,20.1,314.5,427.51,343.58
2018,8,21,17,0,296.0,159.0,2.8,19.6,267.0,371.83,300.42
2018,8,21,17,15,260.0,136.0,2.75,19.1,220.0,311.11,252.03
2018,8,21,17,30,224.0,113.0,2.7,18.6,173.0,253.43,204.73
2018,8,21,17,45,182.5,88.0,2.65,18.05,130.0,193.9,154.78
2018,8,21,18,0,141.0,63.0,2.6,17.5,87.0,138.2,107.17
2018,8,21,18,15,98.0,41.0,2.5,17.2,55.0,89.76,64.93
2018,8,21,18,30,55.0,19.0,2.4,16.9,23.0,42.15,16.25
2018,8,21,18,45,28.5,10.0,2.3,16.55,12.0,16.27,0.0
2018,8,21,19,0,2.0,1.0,2.2,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.2,16.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,8,22,5,45,38.0,14.0,1.15,14.8,17.0,13.34,0.0
2018,8,22,6,0,70.0,26.0,1.2,15.2,32.0,21.58,10.81
2018,8,22,6,15,115.5,49.0,1.25,15.65,67.0,39.4,28.35
2018,8,22,6,30,161.0,72.0,1.3,16.1,102.0,56.52,43.97
2018,8,22,6,45,108.0,87.0,1.35,16.5,110.0,70.51,56.61
2018,8,22,7,0,55.0,102.0,1.4,16.9,118.0,85.72,70.04
2018,8,22,7,15,29.0,105.0,1.35,17.35,113.5,90.83,70.36
2018,8,22,7,30,3.0,108.0,1.3,17.8,109.0,97.86,76.3
2018,8,22,7,45,2.5,120.0,1.3,18.2,121.0,109.26,85.33
2018,8,22,8,0,2.0,132.0,1.3,18.6,133.0,120.59,94.17
2018,8,22,8,15,9.5,161.0,1.3,19.05,166.5,148.65,116.1
2018,8,22,8,30,17.0,190.0,1.3,19.5,200.0,177.86,138.64
2018,8,22,8,45,36.0,229.0,1.3,19.95,251.5,218.4,169.65
2018,8,22,9,0,55.0,268.0,1.3,20.4,303.0,264.52,204.56
2018,8,22,9,15,85.0,295.5,1.35,20.9,354.0,308.98,237.81
2018,8,22,9,30,115.0,323.0,1.4,21.4,405.0,356.71,273.18
2018,8,22,9,45,314.0,294.0,1.45,21.85,532.5,460.49,351.78
2018,8,22,10,0,513.0,265.0,1.5,22.3,660.0,584.48,443.0
2018,8,22,10,15,618.0,236.0,1.6,22.7,730.0,659.77,497.24
2018,8,22,10,30,723.0,207.0,1.7,23.1,800.0,741.26,555.18
2018,8,22,10,45,737.5,205.0,1.8,23.45,823.5,783.8,584.15
2018,8,22,11,0,752.0,203.0,1.9,23.8,847.0,825.15,612.2
2018,8,22,11,15,760.5,202.0,1.95,24.05,863.0,860.92,635.05
2018,8,22,11,30,769.0,201.0,2.0,24.3,879.0,894.61,656.44
2018,8,22,11,45,777.0,198.0,2.1,24.55,887.5,919.08,672.23
2018,8,22,12,0,785.0,195.0,2.2,24.8,896.0,945.09,689.13
2018,8,22,12,15,788.5,192.5,2.25,24.9,896.5,964.59,701.72
2018,8,22,12,30,792.0,190.0,2.3,25.0,897.0,981.08,712.5
2018,8,22,12,45,793.5,187.0,2.4,25.05,889.5,991.96,720.45
2018,8,22,13,0,795.0,184.0,2.5,25.1,882.0,999.57,726.45
2018,8,22,13,15,793.0,181.5,2.55,25.0,866.5,1000.86,728.45
2018,8,22,13,30,791.0,179.0,2.6,24.9,851.0,998.76,728.46
2018,8,22,13,45,788.0,174.5,2.65,24.8,828.5,990.22,724.43
2018,8,22,14,0,785.0,170.0,2.7,24.7,806.0,978.33,718.35
2018,8,22,14,15,779.0,166.5,2.75,24.45,777.5,961.27,709.39
2018,8,22,14,30,773.0,163.0,2.8,24.2,749.0,946.92,702.3
2018,8,22,14,45,763.0,158.0,2.8,24.0,713.0,918.3,685.12
2018,8,22,15,0,753.0,153.0,2.8,23.8,677.0,887.0,666.17
2018,8,22,15,15,736.0,148.5,2.8,23.8,635.0,847.54,640.98
2018,8,22,15,30,719.0,144.0,2.8,23.8,593.0,806.21,614.31
2018,8,22,15,45,699.5,138.5,2.85,23.0,547.5,760.08,586.02
2018,8,22,16,0,680.0,133.0,2.9,22.2,502.0,712.82,556.23
2018,8,22,16,15,655.5,126.5,2.85,21.7,454.5,659.81,519.91
2018,8,22,16,30,631.0,120.0,2.8,21.2,407.0,606.66,481.95
2018,8,22,16,45,595.0,112.0,2.8,20.65,356.5,544.38,436.07
2018,8,22,17,0,559.0,104.0,2.8,20.1,306.0,483.69,389.85
2018,8,22,17,15,508.0,94.0,2.75,19.5,255.5,411.18,332.62
2018,8,22,17,30,457.0,84.0,2.7,18.9,205.0,346.98,279.94
2018,8,22,17,45,388.0,70.5,2.65,18.25,157.5,274.98,219.38
2018,8,22,18,0,319.0,57.0,2.6,17.6,110.0,210.15,163.28
2018,8,22,18,15,229.5,41.5,2.5,17.15,72.5,143.48,104.58
2018,8,22,18,30,140.0,26.0,2.4,16.7,35.0,81.48,28.58
2018,8,22,18,45,73.0,13.5,2.25,16.2,18.0,29.97,0.0
2018,8,22,19,0,6.0,1.0,2.1,15.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.1,15.5,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,5,15,2.5,1.0,1.7,13.35,1.0,0.0,0.0
2018,8,23,5,30,5.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,15.0,10.0,1.95,14.4,11.0,9.53,0.0
2018,8,23,6,0,25.0,18.0,2.1,14.9,20.0,16.22,6.43
2018,8,23,6,15,42.0,31.0,2.15,15.35,37.5,27.32,17.92
2018,8,23,6,30,59.0,44.0,2.2,15.8,55.0,38.15,27.93
2018,8,23,6,45,29.5,57.0,2.25,16.25,62.5,51.23,39.75
2018,8,23,7,0,0.0,70.0,2.3,16.7,70.0,64.02,51.1
2018,8,23,7,15,0.0,83.0,2.3,17.1,83.0,75.7,58.36
2018,8,23,7,30,0.0,96.0,2.3,17.5,96.0,87.6,68.08
2018,8,23,7,45,1.0,112.0,2.3,17.85,112.5,102.26,79.86
2018,8,23,8,0,2.0,128.0,2.3,18.2,129.0,117.15,91.66
2018,8,23,8,15,15.0,160.5,2.25,18.65,169.0,149.67,117.2
2018,8,23,8,30,28.0,193.0,2.2,19.1,209.0,181.2,141.68
2018,8,23,8,45,52.0,233.5,2.2,19.55,265.5,228.36,178.17
2018,8,23,9,0,76.0,274.0,2.2,20.0,322.0,278.92,216.87
2018,8,23,9,15,142.5,294.0,2.25,20.35,392.0,335.41,259.97
2018,8,23,9,30,209.0,314.0,2.3,20.7,462.0,400.69,309.5
2018,8,23,9,45,394.0,285.5,2.3,21.1,582.0,501.99,386.58
2018,8,23,10,0,579.0,257.0,2.3,21.5,702.0,620.18,474.25
2018,8,23,10,15,625.5,248.5,2.35,21.85,745.5,676.55,514.62
2018,8,23,10,30,672.0,240.0,2.4,22.2,789.0,734.51,555.79
2018,8,23,10,45,679.0,243.0,2.45,22.55,810.5,774.24,582.91
2018,8,23,11,0,686.0,246.0,2.5,22.9,832.0,812.5,608.69
2018,8,23,11,15,688.5,248.5,2.55,23.1,845.5,844.78,630.37
2018,8,23,11,30,691.0,251.0,2.6,23.3,859.0,874.9,650.41
2018,8,23,11,45,691.0,252.5,2.65,23.5,864.5,899.46,666.56
2018,8,23,12,0,691.0,254.0,2.7,23.7,870.0,921.43,680.95
2018,8,23,12,15,691.0,254.0,2.75,23.75,869.5,939.21,692.99
2018,8,23,12,30,691.0,254.0,2.8,23.8,869.0,954.16,703.19
2018,8,23,12,45,689.0,252.5,2.85,23.9,860.5,962.7,709.05
2018,8,23,13,0,687.0,251.0,2.9,24.0,852.0,968.21,713.07
2018,8,23,13,15,683.5,248.0,2.95,23.9,836.5,967.61,713.78
2018,8,23,13,30,680.0,245.0,3.0,23.8,821.0,963.92,712.61
2018,8,23,13,45,674.0,240.5,3.05,23.75,798.0,953.14,706.73
2018,8,23,14,0,668.0,236.0,3.1,23.7,775.0,939.36,698.99
2018,8,23,14,15,659.0,230.5,3.15,23.5,745.5,918.73,687.11
2018,8,23,14,30,650.0,225.0,3.2,23.3,716.0,895.4,673.36
2018,8,23,14,45,638.5,218.0,3.25,23.1,680.5,865.6,655.02
2018,8,23,15,0,627.0,211.0,3.3,22.9,645.0,833.52,634.94
2018,8,23,15,15,608.5,204.0,3.3,22.9,604.0,793.11,607.91
2018,8,23,15,30,590.0,197.0,3.3,22.9,563.0,747.33,576.86
2018,8,23,15,45,569.5,187.5,3.35,22.25,518.5,700.46,546.05
2018,8,23,16,0,549.0,178.0,3.4,21.6,474.0,653.0,514.0
2018,8,23,16,15,522.5,166.5,3.4,21.1,426.5,598.48,475.33
2018,8,23,16,30,496.0,155.0,3.4,20.6,379.0,544.48,436.02
2018,8,23,16,45,461.0,142.5,3.45,20.1,330.5,484.58,391.0
2018,8,23,17,0,426.0,130.0,3.5,19.6,282.0,426.71,346.13
2018,8,23,17,15,379.5,114.0,3.45,19.0,233.5,360.76,293.31
2018,8,23,17,30,333.0,98.0,3.4,18.4,185.0,298.8,242.08
2018,8,23,17,45,275.0,79.0,3.35,17.85,140.0,232.49,185.9
2018,8,23,18,0,217.0,60.0,3.3,17.3,95.0,165.33,128.2
2018,8,23,18,15,149.0,40.0,3.25,16.85,60.0,106.88,76.65
2018,8,23,18,30,81.0,20.0,3.2,16.4,25.0,50.65,9.32
2018,8,23,18,45,40.5,10.0,3.1,16.0,12.5,18.93,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.1,13.15,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,8,24,5,45,10.0,10.0,2.35,13.85,10.5,9.53,0.0
2018,8,24,6,0,12.0,18.0,2.5,14.2,19.0,16.89,6.59
2018,8,24,6,15,6.0,34.0,2.5,14.6,34.5,31.34,21.39
2018,8,24,6,30,0.0,50.0,2.5,15.0,50.0,45.52,34.46
2018,8,24,6,45,0.0,69.5,2.5,15.4,69.5,62.37,49.68
2018,8,24,7,0,0.0,89.0,2.5,15.8,89.0,79.02,64.49
2018,8,24,7,15,0.0,97.5,2.4,16.25,97.5,87.33,68.31
2018,8,24,7,30,0.0,106.0,2.3,16.7,106.0,95.86,75.18
2018,8,24,7,45,0.5,124.0,2.25,17.15,124.0,112.24,88.36
2018,8,24,8,0,1.0,142.0,2.2,17.6,142.0,128.83,101.48
2018,8,24,8,15,3.0,156.5,2.15,18.1,158.0,143.01,112.39
2018,8,24,8,30,5.0,171.0,2.1,18.6,174.0,157.49,123.43
2018,8,24,8,45,7.0,185.0,2.05,19.1,189.5,171.83,134.24
2018,8,24,9,0,9.0,199.0,2.0,19.6,205.0,186.44,145.18
2018,8,24,9,15,13.5,222.5,2.0,20.05,232.0,211.08,163.93
2018,8,24,9,30,18.0,246.0,2.0,20.5,259.0,236.39,182.98
2018,8,24,9,45,25.0,273.5,2.0,20.95,292.5,267.5,206.3
2018,8,24,10,0,32.0,301.0,2.0,21.4,326.0,300.35,230.63
2018,8,24,10,15,57.0,334.5,2.05,21.8,380.5,352.39,269.55
2018,8,24,10,30,82.0,368.0,2.1,22.2,435.0,407.2,309.87
2018,8,24,10,45,204.0,371.5,2.15,22.55,544.0,516.05,391.46
2018,8,24,11,0,326.0,375.0,2.2,22.9,653.0,635.44,477.9
2018,8,24,11,15,495.0,319.0,2.25,23.15,749.0,746.76,558.4
2018,8,24,11,30,664.0,263.0,2.3,23.4,845.0,862.67,639.89
2018,8,24,11,45,666.5,263.5,2.35,23.7,851.5,887.88,655.44
2018,8,24,12,0,669.0,264.0,2.4,24.0,858.0,910.7,670.14
2018,8,24,12,15,665.5,265.5,2.45,24.1,856.0,926.22,680.43
2018,8,24,12,30,662.0,267.0,2.5,24.2,854.0,938.9,688.92
2018,8,24,12,45,654.5,268.5,2.55,24.3,844.0,944.72,692.94
2018,8,24,13,0,647.0,270.0,2.6,24.4,834.0,947.54,695.12
2018,8,24,13,15,641.5,267.0,2.65,24.4,817.5,944.83,694.2
2018,8,24,13,30,636.0,264.0,2.7,24.4,801.0,939.15,691.46
2018,8,24,13,45,628.0,260.0,2.7,24.35,777.5,927.05,684.28
2018,8,24,14,0,620.0,256.0,2.7,24.3,754.0,912.13,675.33
2018,8,24,14,15,608.0,251.5,2.75,24.15,724.5,890.1,662.25
2018,8,24,14,30,596.0,247.0,2.8,24.0,695.0,862.41,645.41
2018,8,24,14,45,581.0,240.5,2.85,23.8,659.5,831.0,625.94
2018,8,24,15,0,566.0,234.0,2.9,23.6,624.0,797.78,604.99
2018,8,24,15,15,547.5,225.0,2.9,23.6,583.0,757.12,577.82
2018,8,24,15,30,529.0,216.0,2.9,23.6,542.0,715.33,549.55
2018,8,24,15,45,505.5,206.0,2.9,23.0,498.0,667.47,517.61
2018,8,24,16,0,482.0,196.0,2.9,22.4,454.0,619.41,484.8
2018,8,24,16,15,453.5,183.0,2.95,21.9,407.0,564.4,445.95
2018,8,24,16,30,425.0,170.0,3.0,21.4,360.0,510.26,406.67
2018,8,24,16,45,390.0,154.5,3.0,20.85,312.0,450.27,361.62
2018,8,24,17,0,355.0,139.0,3.0,20.3,264.0,383.37,309.91
2018,8,24,17,15,312.0,119.5,2.95,19.65,216.5,319.85,259.15
2018,8,24,17,30,269.0,100.0,2.9,19.0,169.0,260.08,209.87
2018,8,24,17,45,218.5,78.5,2.85,18.35,126.0,198.39,157.77
2018,8,24,18,0,168.0,57.0,2.8,17.7,83.0,141.66,108.97
2018,8,24,18,15,113.0,37.0,2.7,17.25,51.5,90.45,63.51
2018,8,24,18,30,58.0,17.0,2.6,16.8,20.0,39.51,0.0
2018,8,24,18,45,29.0,8.5,2.5,16.3,10.0,14.76,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.5,12.1,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,8,25,5,45,56.5,14.0,1.55,13.1,18.0,13.34,0.0
2018,8,25,6,0,107.0,27.0,1.6,13.6,35.0,22.33,9.98
2018,8,25,6,15,125.0,43.0,1.6,14.15,60.0,34.88,24.43
2018,8,25,6,30,143.0,59.0,1.6,14.7,85.0,47.03,35.81
2018,8,25,6,45,84.0,75.5,1.65,15.25,92.0,62.3,49.64
2018,8,25,7,0,25.0,92.0,1.7,15.8,99.0,78.45,63.96
2018,8,25,7,15,13.0,103.5,1.6,16.4,107.0,92.25,72.15
2018,8,25,7,30,1.0,115.0,1.5,17.0,115.0,103.22,81.11
2018,8,25,7,45,21.0,129.5,1.45,17.55,139.0,119.75,93.41
2018,8,25,8,0,41.0,144.0,1.4,18.1,163.0,135.96,105.39
2018,8,25,8,15,27.0,166.5,1.35,18.75,179.5,155.15,120.96
2018,8,25,8,30,13.0,189.0,1.3,19.4,196.0,175.64,137.06
2018,8,25,8,45,88.0,206.5,1.3,20.05,261.5,217.68,168.57
2018,8,25,9,0,163.0,224.0,1.3,20.7,327.0,273.38,211.06
2018,8,25,9,15,249.0,236.5,1.25,21.25,406.0,337.44,259.71
2018,8,25,9,30,335.0,249.0,1.2,21.8,485.0,412.34,315.7
2018,8,25,9,45,331.5,283.0,1.2,22.4,526.0,461.47,350.78
2018,8,25,10,0,328.0,317.0,1.2,23.0,567.0,510.21,384.69
2018,8,25,10,15,417.5,307.0,1.25,23.45,638.0,585.08,438.51
2018,8,25,10,30,507.0,297.0,1.3,23.9,709.0,664.98,494.5
2018,8,25,10,45,592.0,272.5,1.3,24.4,766.0,733.31,541.09
2018,8,25,11,0,677.0,248.0,1.3,24.9,823.0,807.17,590.3
2018,8,25,11,15,683.0,249.0,1.35,25.3,837.5,840.68,611.33
2018,8,25,11,30,689.0,250.0,1.4,25.7,852.0,872.24,631.26
2018,8,25,11,45,692.5,250.5,1.5,26.05,859.5,898.9,648.6
2018,8,25,12,0,696.0,251.0,1.6,26.4,867.0,923.11,664.32
2018,8,25,12,15,708.0,243.5,1.7,26.6,869.5,944.82,678.77
2018,8,25,12,30,720.0,236.0,1.8,26.8,872.0,963.89,691.44
2018,8,25,12,45,733.0,225.5,1.9,27.0,867.5,977.99,701.05
2018,8,25,13,0,746.0,215.0,2.0,27.2,863.0,988.99,708.84
2018,8,25,13,15,742.5,212.5,2.1,27.2,847.0,988.8,710.23
2018,8,25,13,30,739.0,210.0,2.2,27.2,831.0,985.35,709.74
2018,8,25,13,45,733.0,206.5,2.3,27.15,808.0,975.1,705.14
2018,8,25,14,0,727.0,203.0,2.4,27.1,785.0,961.7,698.59
2018,8,25,14,15,718.5,198.0,2.5,26.85,755.0,941.18,687.98
2018,8,25,14,30,710.0,193.0,2.6,26.6,725.0,917.78,675.45
2018,8,25,14,45,697.5,188.5,2.7,26.4,689.5,888.44,658.71
2018,8,25,15,0,685.0,184.0,2.8,26.2,654.0,856.71,640.18
2018,8,25,15,15,667.0,178.0,2.8,26.2,612.0,816.27,614.32
2018,8,25,15,30,649.0,172.0,2.8,26.2,570.0,774.19,587.09
2018,8,25,15,45,627.0,164.0,2.95,25.4,524.0,725.3,556.8
2018,8,25,16,0,605.0,156.0,3.1,24.6,478.0,675.62,524.72
2018,8,25,16,15,577.0,147.0,3.1,23.95,429.5,615.59,483.14
2018,8,25,16,30,549.0,138.0,3.1,23.3,381.0,561.03,444.29
2018,8,25,16,45,511.0,127.5,3.15,22.65,331.5,499.04,398.51
2018,8,25,17,0,473.0,117.0,3.2,22.0,282.0,439.27,352.84
2018,8,25,17,15,422.0,103.5,3.15,21.15,232.5,371.37,299.16
2018,8,25,17,30,371.0,90.0,3.1,20.3,183.0,307.87,247.15
2018,8,25,17,45,305.5,73.0,3.1,19.5,137.5,238.56,188.93
2018,8,25,18,0,240.0,56.0,3.1,18.7,92.0,176.16,135.2
2018,8,25,18,15,163.0,37.0,2.95,18.1,57.5,114.75,80.14
2018,8,25,18,30,86.0,18.0,2.8,17.5,23.0,52.89,0.0
2018,8,25,18,45,43.0,9.0,2.7,16.9,11.5,18.36,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,5,15,3.5,0.5,2.05,12.2,0.5,0.0,0.0
2018,8,26,5,30,7.0,1.0,2.1,12.7,1.0,0.0,0.0
2018,8,26,5,45,13.5,6.0,2.2,13.15,7.0,5.72,0.0
2018,8,26,6,0,20.0,11.0,2.3,13.6,13.0,10.19,1.15
2018,8,26,6,15,10.0,19.5,2.35,14.1,20.5,18.34,10.14
2018,8,26,6,30,0.0,28.0,2.4,14.6,28.0,25.98,17.29
2018,8,26,6,45,0.0,36.0,2.45,15.1,36.0,33.42,24.12
2018,8,26,7,0,0.0,44.0,2.5,15.6,44.0,40.87,30.82
2018,8,26,7,15,0.0,46.0,2.4,16.15,46.0,42.73,30.77
2018,8,26,7,30,0.0,48.0,2.3,16.7,48.0,44.6,32.22
2018,8,26,7,45,0.0,62.0,2.25,17.2,62.0,57.66,43.03
2018,8,26,8,0,0.0,76.0,2.2,17.7,76.0,70.74,53.68
2018,8,26,8,15,0.0,96.0,2.15,18.25,96.0,89.12,68.52
2018,8,26,8,30,0.0,116.0,2.1,18.8,116.0,107.32,82.98
2018,8,26,8,45,0.5,133.0,2.1,19.35,133.5,123.11,95.28
2018,8,26,9,0,1.0,150.0,2.1,19.9,151.0,139.06,107.56
2018,8,26,9,15,4.5,178.0,2.1,20.45,181.5,166.62,128.91
2018,8,26,9,30,8.0,206.0,2.1,21.0,212.0,194.76,150.41
2018,8,26,9,45,17.5,244.5,2.15,21.55,258.0,236.68,182.38
2018,8,26,10,0,27.0,283.0,2.2,22.1,304.0,280.84,215.54
2018,8,26,10,15,121.5,318.5,2.25,22.5,416.5,385.33,295.44
2018,8,26,10,30,216.0,354.0,2.3,22.9,529.0,496.87,378.18
2018,8,26,10,45,523.0,253.5,2.35,23.35,692.5,661.44,501.97
2018,8,26,11,0,830.0,153.0,2.4,23.8,856.0,837.91,626.32
2018,8,26,11,15,860.0,141.0,2.45,24.05,880.5,877.41,650.62
2018,8,26,11,30,890.0,129.0,2.5,24.3,905.0,920.41,678.25
2018,8,26,11,45,892.0,129.0,2.6,24.55,911.5,948.12,696.05
2018,8,26,12,0,894.0,129.0,2.7,24.8,918.0,972.72,711.95
2018,8,26,12,15,892.0,129.5,2.75,24.85,916.0,990.76,723.76
2018,8,26,12,30,890.0,130.0,2.8,24.9,914.0,1005.34,733.48
2018,8,26,12,45,886.0,130.0,2.9,25.0,904.0,1013.92,739.75
2018,8,26,13,0,882.0,130.0,3.0,25.1,894.0,1018.92,743.86
2018,8,26,13,15,877.5,129.0,3.05,25.05,876.5,1018.78,744.8
2018,8,26,13,30,873.0,128.0,3.1,25.0,859.0,1015.06,743.58
2018,8,26,13,45,867.0,126.5,3.2,24.95,835.0,1005.77,739.27
2018,8,26,14,0,861.0,125.0,3.3,24.9,811.0,993.01,732.79
2018,8,26,14,15,852.5,122.5,3.35,24.7,780.0,973.36,721.86
2018,8,26,14,30,844.0,120.0,3.4,24.5,749.0,959.0,714.55
2018,8,26,14,45,832.0,117.5,3.45,24.25,711.5,929.59,697.2
2018,8,26,15,0,820.0,115.0,3.5,24.0,674.0,897.41,677.93
2018,8,26,15,15,804.0,112.0,3.5,24.0,631.5,858.53,652.92
2018,8,26,15,30,788.0,109.0,3.5,24.0,589.0,817.56,626.26
2018,8,26,15,45,768.5,104.5,3.55,23.35,542.0,770.15,596.44
2018,8,26,16,0,749.0,100.0,3.6,22.7,495.0,721.45,565.02
2018,8,26,16,15,723.0,95.0,3.6,22.25,445.5,669.54,529.85
2018,8,26,16,30,697.0,90.0,3.6,21.8,396.0,614.35,490.99
2018,8,26,16,45,662.0,84.5,3.6,21.35,345.5,552.92,444.93
2018,8,26,17,0,627.0,79.0,3.6,20.9,295.0,492.96,398.39
2018,8,26,17,15,575.5,72.0,3.55,20.25,244.5,423.87,343.05
2018,8,26,17,30,524.0,65.0,3.5,19.6,194.0,358.73,288.8
2018,8,26,17,45,448.0,55.0,3.45,18.95,147.0,283.57,224.79
2018,8,26,18,0,372.0,45.0,3.4,18.3,100.0,216.05,165.53
2018,8,26,18,15,254.0,32.0,3.35,17.85,63.0,139.74,96.02
2018,8,26,18,30,136.0,19.0,3.3,17.4,26.0,67.58,0.0
2018,8,26,18,45,68.0,9.5,3.25,16.9,13.0,24.37,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,2.2,13.85,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,42.5,11.5,2.45,14.6,14.5,10.96,0.0
2018,8,27,6,0,80.0,22.0,2.6,15.0,28.0,18.38,5.85
2018,8,27,6,15,133.0,38.0,2.6,15.4,57.0,31.08,20.88
2018,8,27,6,30,186.0,54.0,2.6,15.8,86.0,43.39,32.38
2018,8,27,6,45,114.5,44.5,2.6,16.25,66.5,35.97,26.22
2018,8,27,7,0,43.0,35.0,2.6,16.7,47.0,31.08,21.99
2018,8,27,7,15,21.5,34.0,2.55,17.1,40.0,32.47,21.65
2018,8,27,7,30,0.0,33.0,2.5,17.5,33.0,30.63,20.33
2018,8,27,7,45,0.0,43.5,2.4,17.9,43.5,40.41,28.46
2018,8,27,8,0,0.0,54.0,2.3,18.3,54.0,50.21,36.49
2018,8,27,8,15,0.0,69.0,2.25,18.8,69.0,64.22,47.88
2018,8,27,8,30,0.0,84.0,2.2,19.3,84.0,78.25,59.13
2018,8,27,8,45,0.0,105.5,2.2,19.75,105.5,98.05,74.94
2018,8,27,9,0,0.0,127.0,2.2,20.2,127.0,117.79,90.46
2018,8,27,9,15,1.5,149.5,2.2,20.6,150.5,139.28,107.22
2018,8,27,9,30,3.0,172.0,2.2,21.0,174.0,161.07,124.02
2018,8,27,9,45,4.5,182.0,2.15,21.4,185.5,171.69,131.88
2018,8,27,10,0,6.0,192.0,2.1,21.8,197.0,182.5,139.88
2018,8,27,10,15,7.0,199.5,2.15,22.1,205.0,190.84,145.99
2018,8,27,10,30,8.0,207.0,2.2,22.4,213.0,199.28,152.19
2018,8,27,10,45,11.5,233.5,2.25,22.75,243.0,227.62,173.69
2018,8,27,11,0,15.0,260.0,2.3,23.1,273.0,256.48,195.3
2018,8,27,11,15,90.0,299.0,2.3,23.3,377.0,370.47,282.85
2018,8,27,11,30,165.0,338.0,2.3,23.5,481.0,480.57,364.68
2018,8,27,11,45,360.5,300.0,2.35,23.7,616.0,644.13,486.04
2018,8,27,12,0,556.0,262.0,2.4,23.9,751.0,803.17,599.2
2018,8,27,12,15,675.0,215.0,2.45,24.0,808.0,884.1,654.84
2018,8,27,12,30,794.0,168.0,2.5,24.1,865.0,959.47,704.21
2018,8,27,12,45,792.5,166.5,2.5,24.2,856.0,968.49,709.33
2018,8,27,13,0,791.0,165.0,2.5,24.3,847.0,974.19,713.04
2018,8,27,13,15,788.0,163.0,2.55,24.25,831.5,974.53,714.3
2018,8,27,13,30,785.0,161.0,2.6,24.2,816.0,971.52,713.55
2018,8,27,13,45,780.5,157.5,2.6,24.15,793.0,962.09,708.28
2018,8,27,14,0,776.0,154.0,2.6,24.1,770.0,949.38,701.02
2018,8,27,14,15,768.0,150.5,2.65,23.9,740.0,930.08,690.32
2018,8,27,14,30,760.0,147.0,2.7,23.7,710.0,907.77,677.66
2018,8,27,14,45,750.0,142.5,2.7,23.55,675.0,879.65,660.53
2018,8,27,15,0,740.0,138.0,2.7,23.4,640.0,853.69,644.84
2018,8,27,15,15,722.5,134.0,2.7,23.4,598.5,814.43,619.49
2018,8,27,15,30,705.0,130.0,2.7,23.4,557.0,773.43,592.76
2018,8,27,15,45,685.0,124.5,2.7,22.8,512.0,727.16,563.24
2018,8,27,16,0,665.0,119.0,2.7,22.2,467.0,679.89,532.4
2018,8,27,16,15,638.0,112.5,2.7,21.7,419.5,625.54,495.04
2018,8,27,16,30,611.0,106.0,2.7,21.2,372.0,571.39,455.99
2018,8,27,16,45,572.5,99.0,2.7,20.75,323.0,509.66,409.68
2018,8,27,17,0,534.0,92.0,2.7,20.3,274.0,449.88,363.29
2018,8,27,17,15,481.5,83.0,2.65,19.7,226.0,382.44,309.24
2018,8,27,17,30,429.0,74.0,2.6,19.1,178.0,316.79,254.79
2018,8,27,17,45,355.5,61.5,2.6,18.5,133.5,246.2,194.81
2018,8,27,18,0,282.0,49.0,2.6,17.9,89.0,183.53,140.08
2018,8,27,18,15,186.0,33.0,2.6,17.5,55.0,117.46,78.59
2018,8,27,18,30,90.0,17.0,2.6,17.1,21.0,51.34,0.0
2018,8,27,18,45,45.0,8.5,2.55,16.7,10.5,8.1,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,3.0,1.0,1.65,13.55,1.0,0.0,0.0
2018,8,28,5,30,6.0,2.0,1.8,14.0,2.0,0.0,0.0
2018,8,28,5,45,49.0,11.0,1.95,14.45,14.5,10.48,0.0
2018,8,28,6,0,92.0,20.0,2.1,14.9,27.0,15.57,3.37
2018,8,28,6,15,129.5,32.0,2.15,15.35,50.0,24.43,15.17
2018,8,28,6,30,167.0,44.0,2.2,15.8,73.0,32.89,23.19
2018,8,28,6,45,141.5,42.0,2.2,16.25,72.0,34.11,24.58
2018,8,28,7,0,116.0,40.0,2.2,16.7,71.0,32.22,23.01
2018,8,28,7,15,58.0,36.5,2.2,17.2,52.0,30.46,19.44
2018,8,28,7,30,0.0,33.0,2.2,17.7,33.0,30.63,20.32
2018,8,28,7,45,0.0,42.0,2.2,18.15,42.0,39.02,27.26
2018,8,28,8,0,0.0,51.0,2.2,18.6,51.0,47.41,34.12
2018,8,28,8,15,0.0,61.0,2.2,19.1,61.0,56.75,41.65
2018,8,28,8,30,0.0,71.0,2.2,19.6,71.0,66.1,49.11
2018,8,28,8,45,0.0,87.5,2.2,20.1,87.5,81.54,61.44
2018,8,28,9,0,0.0,104.0,2.2,20.6,104.0,96.8,73.46
2018,8,28,9,15,0.5,123.5,2.2,21.0,124.0,115.04,87.76
2018,8,28,9,30,1.0,143.0,2.2,21.4,144.0,133.42,102.0
2018,8,28,9,45,4.5,175.5,2.25,21.8,179.0,165.72,127.11
2018,8,28,10,0,8.0,208.0,2.3,22.2,214.0,198.6,152.31
2018,8,28,10,15,9.5,220.0,2.35,22.5,227.5,211.64,161.96
2018,8,28,10,30,11.0,232.0,2.4,22.8,241.0,224.89,171.78
2018,8,28,10,45,13.0,249.5,2.45,23.1,260.5,243.88,185.95
2018,8,28,11,0,15.0,267.0,2.5,23.4,280.0,263.15,200.23
2018,8,28,11,15,13.5,253.5,2.55,23.6,265.0,250.17,190.06
2018,8,28,11,30,12.0,240.0,2.6,23.8,250.0,236.89,179.78
2018,8,28,11,45,13.0,253.5,2.65,23.95,264.5,251.55,190.83
2018,8,28,12,0,14.0,267.0,2.7,24.1,279.0,266.35,201.88
2018,8,28,12,15,21.0,300.5,2.75,24.15,318.5,306.55,232.25
2018,8,28,12,30,28.0,334.0,2.8,24.2,358.0,358.26,270.8
2018,8,28,12,45,45.0,357.5,2.8,24.3,396.0,401.41,302.99
2018,8,28,13,0,62.0,381.0,2.8,24.4,434.0,445.33,335.45
2018,8,28,13,15,146.5,367.5,2.85,24.3,490.0,530.35,400.39
2018,8,28,13,30,231.0,354.0,2.9,24.2,546.0,615.65,464.19
2018,8,28,13,45,540.0,236.0,2.9,24.15,667.5,813.71,612.15
2018,8,28,14,0,849.0,118.0,2.9,24.1,789.0,971.96,720.01
2018,8,28,14,15,853.5,111.5,2.9,23.95,763.5,960.42,712.4
2018,8,28,14,30,858.0,105.0,2.9,23.8,738.0,945.23,703.99
2018,8,28,14,45,849.0,102.0,2.95,23.6,701.5,917.75,687.92
2018,8,28,15,0,840.0,99.0,3.0,23.4,665.0,887.37,669.85
2018,8,28,15,15,825.5,96.0,3.0,23.4,623.0,856.64,650.57
2018,8,28,15,30,811.0,93.0,3.0,23.4,581.0,816.19,624.38
2018,8,28,15,45,794.0,89.5,3.0,22.7,535.5,771.13,596.3
2018,8,28,16,0,777.0,86.0,3.0,22.0,490.0,724.56,566.54
2018,8,28,16,15,754.0,82.0,3.0,21.5,441.5,671.71,531.01
2018,8,28,16,30,731.0,78.0,3.0,21.0,393.0,618.42,494.25
2018,8,28,16,45,697.5,73.0,2.95,20.55,342.0,557.0,448.35
2018,8,28,17,0,664.0,68.0,2.9,20.1,291.0,499.55,403.56
2018,8,28,17,15,612.5,62.5,2.85,19.5,240.5,430.67,348.21
2018,8,28,17,30,561.0,57.0,2.8,18.9,190.0,365.75,293.84
2018,8,28,17,45,482.0,49.0,2.75,18.3,143.0,289.99,228.98
2018,8,28,18,0,403.0,41.0,2.7,17.7,96.0,222.13,168.85
2018,8,28,18,15,275.0,29.0,2.6,17.3,59.5,142.56,92.44
2018,8,28,18,30,147.0,17.0,2.5,16.9,23.0,56.65,0.0
2018,8,28,18,45,73.5,8.5,2.4,16.5,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.0,1.4,14.75,22.5,13.34,0.0
2018,8,29,6,0,262.0,25.0,1.4,15.3,43.0,20.7,5.15
2018,8,29,6,15,371.0,34.0,1.5,15.9,83.5,26.73,17.0
2018,8,29,6,30,480.0,43.0,1.6,16.5,124.0,32.53,22.79
2018,8,29,6,45,547.0,50.5,1.65,17.15,173.0,36.72,26.77
2018,8,29,7,0,614.0,58.0,1.7,17.8,222.0,40.73,30.4
2018,8,29,7,15,658.5,62.5,1.7,18.25,273.0,54.7,31.83
2018,8,29,7,30,703.0,67.0,1.7,18.7,324.0,108.59,58.17
2018,8,29,7,45,733.5,71.5,1.7,19.2,375.0,161.92,96.28
2018,8,29,8,0,764.0,76.0,1.7,19.7,426.0,218.73,143.11
2018,8,29,8,15,787.0,79.5,1.75,20.15,475.0,275.92,192.82
2018,8,29,8,30,810.0,83.0,1.8,20.6,524.0,335.16,244.3
2018,8,29,8,45,826.5,85.5,1.8,21.1,569.0,392.8,293.57
2018,8,29,9,0,843.0,88.0,1.8,21.6,614.0,453.7,343.71
2018,8,29,9,15,857.5,89.5,1.85,22.0,655.0,510.07,389.13
2018,8,29,9,30,872.0,91.0,1.9,22.4,696.0,566.34,432.96
2018,8,29,9,45,883.5,93.0,1.95,22.8,732.5,620.92,474.12
2018,8,29,10,0,895.0,95.0,2.0,23.2,769.0,674.58,513.36
2018,8,29,10,15,903.0,95.5,2.1,23.5,798.0,723.19,548.25
2018,8,29,10,30,911.0,96.0,2.2,23.8,827.0,770.03,579.52
2018,8,29,10,45,917.0,97.0,2.25,24.1,849.5,813.81,608.02
2018,8,29,11,0,923.0,98.0,2.3,24.4,872.0,855.22,634.66
2018,8,29,11,15,927.0,98.5,2.4,24.55,887.0,891.88,658.72
2018,8,29,11,30,931.0,99.0,2.5,24.7,902.0,925.66,680.83
