Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,45,933.5,98.5,2.6,24.9,909.0,954.02,699.23
2018,8,29,12,0,936.0,98.0,2.7,25.1,916.0,979.09,715.54
2018,8,29,12,15,932.5,100.0,2.75,25.1,914.0,997.66,727.82
2018,8,29,12,30,929.0,102.0,2.8,25.1,912.0,1012.57,737.88
2018,8,29,12,45,921.5,105.0,2.85,25.15,901.5,1020.94,743.72
2018,8,29,13,0,914.0,108.0,2.9,25.2,891.0,1025.55,747.31
2018,8,29,13,15,910.0,107.5,2.95,25.05,874.0,1026.15,749.06
2018,8,29,13,30,906.0,107.0,3.0,24.9,857.0,1023.05,748.58
2018,8,29,13,45,901.0,106.5,3.0,24.8,834.0,1015.29,744.65
2018,8,29,14,0,896.0,106.0,3.0,24.7,811.0,1003.95,738.54
2018,8,29,14,15,887.5,104.5,3.0,24.5,779.5,984.6,727.57
2018,8,29,14,30,879.0,103.0,3.0,24.3,748.0,961.94,714.51
2018,8,29,14,45,867.0,101.5,3.0,24.05,710.5,932.86,697.3
2018,8,29,15,0,855.0,100.0,3.0,23.8,673.0,900.98,678.14
2018,8,29,15,15,840.0,97.0,3.0,23.8,630.0,869.38,658.41
2018,8,29,15,30,825.0,94.0,3.0,23.8,587.0,828.0,631.73
2018,8,29,15,45,804.0,91.5,2.9,23.1,539.5,780.32,601.43
2018,8,29,16,0,783.0,89.0,2.8,22.4,492.0,731.36,569.67
2018,8,29,16,15,754.0,86.0,2.75,22.0,442.0,674.92,531.36
2018,8,29,16,30,725.0,83.0,2.7,21.6,392.0,621.43,494.15
2018,8,29,16,45,685.0,78.5,2.65,21.15,340.0,556.73,445.79
2018,8,29,17,0,645.0,74.0,2.6,20.7,288.0,493.95,397.18
2018,8,29,17,15,587.5,67.5,2.5,20.15,236.5,421.47,339.12
2018,8,29,17,30,530.0,61.0,2.4,19.6,185.0,353.56,282.55
2018,8,29,17,45,445.0,51.5,2.3,19.1,137.5,275.13,215.87
2018,8,29,18,0,360.0,42.0,2.2,18.6,90.0,205.33,154.64
2018,8,29,18,15,239.0,29.0,2.1,18.2,55.0,128.61,78.98
2018,8,29,18,30,118.0,16.0,2.0,17.8,20.0,47.4,0.0
2018,8,29,18,45,59.0,8.0,1.9,17.4,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.0,1.35,15.9,4.0,3.81,0.0
2018,8,30,6,0,7.0,7.0,1.4,16.3,7.0,6.57,0.0
2018,8,30,6,15,3.5,11.0,1.4,16.7,11.0,10.33,3.06
2018,8,30,6,30,0.0,15.0,1.4,17.1,15.0,13.89,6.49
2018,8,30,6,45,0.0,22.0,1.4,17.5,22.0,20.39,12.37
2018,8,30,7,0,0.0,29.0,1.4,17.9,29.0,26.9,18.2
2018,8,30,7,15,0.0,36.5,1.35,18.15,36.5,33.88,23.07
2018,8,30,7,30,0.0,44.0,1.3,18.4,44.0,40.87,28.89
2018,8,30,7,45,0.0,59.0,1.2,18.7,59.0,54.86,40.47
2018,8,30,8,0,0.0,74.0,1.1,19.0,74.0,68.87,51.88
2018,8,30,8,15,0.5,100.0,1.05,19.35,100.5,92.79,71.21
2018,8,30,8,30,1.0,126.0,1.0,19.7,127.0,116.55,90.05
2018,8,30,8,45,1.0,138.0,0.95,20.1,139.0,127.78,98.56
2018,8,30,9,0,1.0,150.0,0.9,20.5,151.0,139.07,107.06
2018,8,30,9,15,3.0,163.0,0.95,20.85,165.0,152.31,117.08
2018,8,30,9,30,5.0,176.0,1.0,21.2,179.0,165.84,127.27
2018,8,30,9,45,10.0,202.0,1.0,21.55,209.0,193.39,148.26
2018,8,30,10,0,15.0,228.0,1.0,21.9,239.0,221.64,169.49
2018,8,30,10,15,22.0,259.5,1.1,22.2,276.5,257.09,196.12
2018,8,30,10,30,29.0,291.0,1.2,22.5,314.0,296.45,225.34
2018,8,30,10,45,60.0,317.5,1.3,22.85,367.0,348.85,264.53
2018,8,30,11,0,91.0,344.0,1.4,23.2,420.0,404.01,305.13
2018,8,30,11,15,116.0,359.5,1.5,23.45,458.0,452.52,340.36
2018,8,30,11,30,141.0,375.0,1.6,23.7,496.0,496.76,372.25
2018,8,30,11,45,179.5,361.5,1.7,23.95,517.0,525.29,393.58
2018,8,30,12,0,218.0,348.0,1.8,24.2,538.0,563.88,421.92
2018,8,30,12,15,401.0,299.5,1.9,24.35,648.0,706.37,526.2
2018,8,30,12,30,584.0,251.0,2.0,24.5,758.0,846.53,624.68
2018,8,30,12,45,726.0,191.5,2.05,24.65,815.0,933.82,682.54
2018,8,30,13,0,868.0,132.0,2.1,24.8,872.0,1004.84,727.97
2018,8,30,13,15,873.5,126.0,2.15,24.85,858.5,1009.03,730.83
2018,8,30,13,30,879.0,120.0,2.2,24.9,845.0,1009.54,732.2
2018,8,30,13,45,873.0,118.5,2.3,24.95,820.5,999.87,727.74
2018,8,30,14,0,867.0,117.0,2.4,25.0,796.0,986.71,721.16
2018,8,30,14,15,857.5,115.5,2.5,24.95,764.5,966.76,710.48
2018,8,30,14,30,848.0,114.0,2.6,24.9,733.0,951.95,703.2
2018,8,30,14,45,835.5,112.0,2.65,24.85,695.5,922.28,685.54
2018,8,30,15,0,823.0,110.0,2.7,24.8,658.0,889.85,666.04
2018,8,30,15,15,807.0,107.0,2.7,24.8,615.5,850.65,641.25
2018,8,30,15,30,791.0,104.0,2.7,24.8,573.0,809.36,614.8
2018,8,30,15,45,767.5,101.5,2.9,24.3,526.0,760.68,585.09
2018,8,30,16,0,744.0,99.0,3.1,23.8,479.0,714.35,556.13
2018,8,30,16,15,711.0,95.5,3.2,23.35,428.5,655.98,516.86
2018,8,30,16,30,678.0,92.0,3.3,22.9,378.0,598.14,475.93
2018,8,30,16,45,634.5,87.0,3.35,22.45,326.5,532.63,426.8
2018,8,30,17,0,591.0,82.0,3.4,22.0,275.0,469.42,377.65
2018,8,30,17,15,532.0,74.0,3.45,21.3,224.5,397.01,319.68
2018,8,30,17,30,473.0,66.0,3.5,20.6,174.0,329.39,263.36
2018,8,30,17,45,387.5,55.0,3.5,19.95,128.5,252.18,197.66
2018,8,30,18,0,302.0,44.0,3.5,19.3,83.0,183.86,137.78
2018,8,30,18,15,190.5,29.0,3.45,18.8,49.5,111.12,63.31
2018,8,30,18,30,79.0,14.0,3.4,18.3,16.0,34.66,0.0
2018,8,30,18,45,39.5,7.0,3.35,17.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,5,45,30.5,8.5,1.9,15.15,10.5,8.1,0.0
2018,8,31,6,0,61.0,17.0,2.0,15.6,21.0,14.35,0.0
2018,8,31,6,15,151.5,34.5,2.0,16.15,56.0,26.61,16.68
2018,8,31,6,30,242.0,52.0,2.0,16.7,91.0,39.47,28.72
2018,8,31,6,45,162.0,65.0,1.95,17.2,95.5,51.5,39.68
2018,8,31,7,0,82.0,78.0,1.9,17.7,100.0,64.71,51.44
2018,8,31,7,15,41.0,91.0,1.8,18.35,102.0,79.79,60.98
2018,8,31,7,30,0.0,104.0,1.7,19.0,104.0,93.87,72.88
2018,8,31,7,45,5.0,125.5,1.6,19.6,128.0,113.83,88.65
2018,8,31,8,0,10.0,147.0,1.5,20.2,152.0,134.63,104.8
2018,8,31,8,15,38.0,182.0,1.4,20.95,202.5,170.64,132.06
2018,8,31,8,30,66.0,217.0,1.3,21.7,253.0,213.37,164.4
2018,8,31,8,45,189.5,232.5,1.25,22.45,347.5,278.45,212.46
2018,8,31,9,0,313.0,248.0,1.2,23.2,442.0,358.55,272.01
2018,8,31,9,15,543.0,189.0,1.1,23.9,552.0,440.79,332.94
2018,8,31,9,30,773.0,130.0,1.0,24.6,662.0,547.09,410.54
2018,8,31,9,45,818.5,118.0,0.95,25.35,707.0,604.78,451.09
2018,8,31,10,0,864.0,106.0,0.9,26.1,752.0,664.4,491.91
2018,8,31,10,15,872.5,107.0,0.9,26.6,781.0,712.51,524.1
2018,8,31,10,30,881.0,108.0,0.9,27.1,810.0,758.97,552.78
2018,8,31,10,45,888.0,108.0,0.95,27.65,832.0,801.42,578.69
2018,8,31,11,0,895.0,108.0,1.0,28.2,854.0,841.64,602.89
2018,8,31,11,15,899.0,108.5,1.2,28.45,868.5,877.38,626.91
2018,8,31,11,30,903.0,109.0,1.4,28.7,883.0,910.33,649.08
2018,8,31,11,45,905.0,108.5,1.6,29.0,889.0,937.49,667.41
2018,8,31,12,0,907.0,108.0,1.8,29.3,895.0,961.43,683.72
2018,8,31,12,15,910.0,107.0,2.0,29.35,895.5,982.48,698.9
2018,8,31,12,30,913.0,106.0,2.2,29.4,896.0,1000.11,711.99
2018,8,31,12,45,915.0,103.5,2.4,29.5,888.0,1011.64,721.16
2018,8,31,13,0,917.0,101.0,2.6,29.6,880.0,1019.52,728.11
2018,8,31,13,15,914.5,99.5,2.8,29.5,863.5,1020.31,731.23
2018,8,31,13,30,912.0,98.0,3.0,29.4,847.0,1017.35,732.04
2018,8,31,13,45,907.0,97.5,3.15,29.3,823.5,1009.34,729.25
2018,8,31,14,0,902.0,97.0,3.3,29.2,800.0,997.71,724.2
2018,8,31,14,15,895.5,95.0,3.45,28.95,769.5,979.41,715.25
2018,8,31,14,30,889.0,93.0,3.6,28.7,739.0,957.71,704.03
2018,8,31,14,45,878.5,91.0,3.7,28.45,701.5,929.04,687.76
2018,8,31,15,0,868.0,89.0,3.8,28.2,664.0,897.44,669.4
2018,8,31,15,15,853.5,86.5,3.8,28.2,621.0,859.03,645.02
2018,8,31,15,30,839.0,84.0,3.8,28.2,578.0,818.37,618.89
2018,8,31,15,45,822.0,81.0,3.95,27.35,532.0,779.5,596.34
2018,8,31,16,0,805.0,78.0,4.1,26.5,486.0,732.35,567.19
2018,8,31,16,15,781.0,74.5,4.1,25.9,436.5,678.16,531.02
2018,8,31,16,30,757.0,71.0,4.1,25.3,387.0,623.58,493.6
2018,8,31,16,45,721.5,67.0,4.05,24.75,335.5,560.9,447.08
2018,8,31,17,0,686.0,63.0,4.0,24.2,284.0,499.6,399.49
2018,8,31,17,15,631.0,57.5,3.9,23.35,232.5,430.51,344.11
2018,8,31,17,30,576.0,52.0,3.8,22.5,181.0,363.23,287.97
2018,8,31,17,45,489.0,44.0,3.7,21.7,133.5,283.78,220.33
2018,8,31,18,0,402.0,36.0,3.6,20.9,86.0,213.3,157.8
2018,8,31,18,15,259.0,25.0,3.55,20.25,51.5,127.26,64.99
2018,8,31,18,30,116.0,14.0,3.5,19.6,17.0,44.32,0.0
2018,8,31,18,45,58.0,7.0,3.4,19.0,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,1,5,45,64.0,11.0,1.75,15.9,15.0,10.48,0.0
2018,9,1,6,0,128.0,22.0,1.8,16.4,30.0,17.39,0.0
2018,9,1,6,15,215.5,39.0,1.8,16.95,67.0,30.38,19.64
2018,9,1,6,30,303.0,56.0,1.8,17.5,104.0,42.83,31.48
2018,9,1,6,45,362.0,70.5,1.8,18.1,149.0,52.73,40.57
2018,9,1,7,0,421.0,85.0,1.8,18.7,194.0,62.18,49.0
2018,9,1,7,15,467.0,97.0,1.65,19.4,243.0,77.55,54.01
2018,9,1,7,30,513.0,109.0,1.5,20.1,292.0,122.9,77.04
2018,9,1,7,45,543.5,120.5,1.4,20.8,341.0,171.36,111.37
2018,9,1,8,0,574.0,132.0,1.3,21.5,390.0,224.38,153.5
2018,9,1,8,15,601.0,140.0,1.25,22.2,437.5,275.91,196.13
2018,9,1,8,30,628.0,148.0,1.2,22.9,485.0,330.32,240.97
2018,9,1,8,45,649.5,155.0,1.15,23.6,530.0,384.38,284.71
2018,9,1,9,0,671.0,162.0,1.1,24.3,575.0,440.14,328.31
2018,9,1,9,15,692.0,165.0,1.2,24.8,616.0,493.48,369.68
2018,9,1,9,30,713.0,168.0,1.3,25.3,657.0,547.85,410.63
2018,9,1,9,45,730.5,169.5,1.4,25.8,693.0,599.48,448.53
2018,9,1,10,0,748.0,171.0,1.5,26.3,729.0,651.18,485.48
2018,9,1,10,15,759.0,172.5,1.6,26.65,757.0,698.14,518.55
2018,9,1,10,30,770.0,174.0,1.7,27.0,785.0,744.02,550.2
2018,9,1,10,45,779.0,174.5,1.85,27.35,807.5,784.37,577.98
2018,9,1,11,0,788.0,175.0,2.0,27.7,830.0,824.09,603.95
2018,9,1,11,15,794.0,176.0,2.15,27.9,845.0,859.8,627.5
2018,9,1,11,30,800.0,177.0,2.3,28.1,860.0,893.18,649.49
2018,9,1,11,45,803.5,176.5,2.45,28.35,867.0,920.29,667.23
2018,9,1,12,0,807.0,176.0,2.6,28.6,874.0,944.54,683.2
2018,9,1,12,15,803.5,177.5,2.7,28.65,871.5,961.21,694.46
2018,9,1,12,30,800.0,179.0,2.8,28.7,869.0,974.56,703.75
2018,9,1,12,45,793.5,180.5,2.95,28.75,858.5,981.65,709.54
2018,9,1,13,0,787.0,182.0,3.1,28.8,848.0,985.31,713.27
2018,9,1,13,15,785.5,178.0,3.15,28.7,831.5,984.85,714.12
2018,9,1,13,30,784.0,174.0,3.2,28.6,815.0,980.98,712.91
2018,9,1,13,45,781.0,169.0,3.25,28.55,791.5,971.18,707.85
2018,9,1,14,0,778.0,164.0,3.3,28.5,768.0,958.04,700.74
2018,9,1,14,15,771.5,159.0,3.35,28.3,737.5,943.98,693.53
2018,9,1,14,30,765.0,154.0,3.4,28.1,707.0,921.02,680.44
2018,9,1,14,45,756.5,148.5,3.4,27.9,671.5,892.67,663.45
2018,9,1,15,0,748.0,143.0,3.4,27.7,636.0,861.63,644.59
2018,9,1,15,15,729.5,139.0,3.4,27.7,593.5,821.02,618.51
2018,9,1,15,30,711.0,135.0,3.4,27.7,551.0,778.69,591.01
2018,9,1,15,45,691.5,128.5,3.45,26.95,505.0,731.25,561.41
2018,9,1,16,0,672.0,122.0,3.5,26.2,459.0,682.75,530.31
2018,9,1,16,15,646.0,114.0,3.5,25.6,410.5,627.01,491.89
2018,9,1,16,30,620.0,106.0,3.5,25.0,362.0,571.39,451.97
2018,9,1,16,45,580.5,97.5,3.5,24.35,311.5,506.96,403.91
2018,9,1,17,0,541.0,89.0,3.5,23.7,261.0,444.61,355.68
2018,9,1,17,15,482.5,79.0,3.45,22.9,211.5,372.78,298.2
2018,9,1,17,30,424.0,69.0,3.4,22.1,162.0,304.1,241.22
2018,9,1,17,45,334.0,55.5,3.35,21.25,116.5,226.34,175.59
2018,9,1,18,0,244.0,42.0,3.3,20.4,71.0,158.59,116.54
2018,9,1,18,15,149.5,26.5,3.25,19.8,41.5,91.85,38.76
2018,9,1,18,30,55.0,11.0,3.2,19.2,12.0,25.03,0.0
2018,9,1,18,45,27.5,5.5,3.2,18.65,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,1.15,15.05,13.5,10.01,0.0
2018,9,2,6,0,106.0,21.0,1.1,15.5,27.0,16.59,0.0
2018,9,2,6,15,197.0,38.0,1.05,16.05,63.5,29.61,18.96
2018,9,2,6,30,288.0,55.0,1.0,16.6,100.0,42.09,30.95
2018,9,2,6,45,359.0,68.0,0.95,17.2,146.0,50.87,39.1
2018,9,2,7,0,430.0,81.0,0.9,17.8,192.0,59.26,46.63
2018,9,2,7,15,483.5,91.5,0.85,18.45,242.0,73.39,50.82
2018,9,2,7,30,537.0,102.0,0.8,19.1,292.0,119.65,73.77
2018,9,2,7,45,577.5,109.0,0.7,19.7,342.5,166.85,106.45
2018,9,2,8,0,618.0,116.0,0.6,20.3,393.0,219.0,147.56
2018,9,2,8,15,648.0,122.0,0.65,21.05,441.5,272.2,191.72
2018,9,2,8,30,678.0,128.0,0.7,21.8,490.0,328.52,238.36
2018,9,2,8,45,701.5,132.0,0.7,22.6,535.5,383.44,282.95
2018,9,2,9,0,725.0,136.0,0.7,23.4,581.0,440.14,327.42
2018,9,2,9,15,735.5,142.5,0.75,24.1,620.0,494.23,368.88
2018,9,2,9,30,746.0,149.0,0.8,24.8,659.0,548.19,408.74
2018,9,2,9,45,750.5,156.5,0.85,25.5,692.0,599.15,445.08
2018,9,2,10,0,755.0,164.0,0.9,26.2,725.0,648.95,479.42
2018,9,2,10,15,765.0,166.5,0.95,26.75,753.5,696.41,511.57
2018,9,2,10,30,775.0,169.0,1.0,27.3,782.0,741.68,541.5
2018,9,2,10,45,782.5,170.0,1.05,27.85,803.5,782.58,567.67
2018,9,2,11,0,790.0,171.0,1.1,28.4,825.0,821.62,591.36
2018,9,2,11,15,795.0,172.0,1.25,28.7,839.5,856.49,614.07
2018,9,2,11,30,800.0,173.0,1.4,29.0,854.0,888.94,635.2
2018,9,2,11,45,803.0,172.5,1.5,29.3,860.5,915.5,651.93
2018,9,2,12,0,806.0,172.0,1.6,29.6,867.0,939.19,666.92
2018,9,2,12,15,803.5,173.5,1.75,29.75,865.0,956.7,679.11
2018,9,2,12,30,801.0,175.0,1.9,29.9,863.0,970.94,689.37
2018,9,2,12,45,796.0,175.0,2.05,30.0,852.5,977.88,695.26
2018,9,2,13,0,791.0,175.0,2.2,30.1,842.0,981.4,699.13
2018,9,2,13,15,787.0,173.0,2.3,30.05,825.0,980.44,700.16
2018,9,2,13,30,783.0,171.0,2.4,30.0,808.0,976.08,699.18
2018,9,2,13,45,776.5,168.5,2.55,29.95,784.0,965.38,694.7
2018,9,2,14,0,770.0,166.0,2.7,29.9,760.0,957.45,692.06
2018,9,2,14,15,760.5,162.0,2.8,29.65,729.0,935.85,680.65
2018,9,2,14,30,751.0,158.0,2.9,29.4,698.0,911.31,667.34
2018,9,2,14,45,738.5,153.5,2.95,29.15,661.0,880.63,649.49
2018,9,2,15,0,726.0,149.0,3.0,28.9,624.0,847.49,629.85
2018,9,2,15,15,707.0,144.5,3.0,28.9,581.5,806.41,603.66
2018,9,2,15,30,688.0,140.0,3.0,28.9,539.0,763.71,576.1
2018,9,2,15,45,665.0,133.5,3.1,28.0,492.5,714.16,545.75
2018,9,2,16,0,642.0,127.0,3.2,27.1,446.0,663.88,513.81
2018,9,2,16,15,613.0,119.0,3.25,26.35,397.5,607.11,474.76
2018,9,2,16,30,584.0,111.0,3.3,25.6,349.0,550.78,434.67
2018,9,2,16,45,542.5,101.5,3.3,24.9,299.0,485.57,386.05
2018,9,2,17,0,501.0,92.0,3.3,24.2,249.0,419.19,334.81
2018,9,2,17,15,442.5,81.0,3.25,23.25,200.5,349.41,279.02
2018,9,2,17,30,384.0,70.0,3.2,22.3,152.0,284.97,225.52
2018,9,2,17,45,304.0,55.5,3.15,21.4,109.0,212.82,164.46
2018,9,2,18,0,224.0,41.0,3.1,20.5,66.0,149.6,108.82
2018,9,2,18,15,132.5,24.5,3.0,19.9,37.5,82.55,24.75
2018,9,2,18,30,41.0,8.0,2.9,19.3,9.0,18.36,0.0
2018,9,2,18,45,20.5,4.0,2.85,18.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,45,10.0,5.0,1.75,14.3,5.5,4.77,0.0
2018,9,3,6,0,20.0,10.0,1.8,14.7,11.0,9.22,0.0
2018,9,3,6,15,10.0,19.5,1.8,15.25,20.0,18.34,9.54
2018,9,3,6,30,0.0,29.0,1.8,15.8,29.0,26.92,17.83
2018,9,3,6,45,30.5,44.0,1.85,16.35,52.0,40.32,29.95
2018,9,3,7,0,61.0,59.0,1.9,16.9,75.0,50.41,39.02
2018,9,3,7,15,30.5,75.5,1.85,17.55,83.5,67.52,51.11
2018,9,3,7,30,0.0,92.0,1.8,18.2,92.0,83.81,64.81
2018,9,3,7,45,7.0,121.0,1.75,18.9,124.0,110.24,85.93
2018,9,3,8,0,14.0,150.0,1.7,19.6,156.0,137.82,107.58
2018,9,3,8,15,35.0,183.0,1.7,20.2,201.0,170.61,132.7
2018,9,3,8,30,56.0,216.0,1.7,20.8,246.0,209.33,162.37
2018,9,3,8,45,179.0,227.5,1.7,21.45,334.5,270.3,207.81
2018,9,3,9,0,302.0,239.0,1.7,22.1,423.0,346.12,265.14
2018,9,3,9,15,471.0,210.5,1.7,22.65,520.0,424.48,324.55
2018,9,3,9,30,640.0,182.0,1.7,23.2,617.0,520.76,396.7
2018,9,3,9,45,694.0,173.0,1.7,23.75,667.5,580.79,440.7
2018,9,3,10,0,748.0,164.0,1.7,24.3,718.0,644.31,486.27
2018,9,3,10,15,758.5,166.5,1.75,24.8,746.5,691.77,519.37
2018,9,3,10,30,769.0,169.0,1.8,25.3,775.0,738.12,550.99
2018,9,3,10,45,776.5,170.0,1.9,25.75,796.5,777.71,577.79
2018,9,3,11,0,784.0,171.0,2.0,26.2,818.0,816.5,602.73
2018,9,3,11,15,789.0,172.5,2.05,26.5,832.5,851.61,624.97
2018,9,3,11,30,794.0,174.0,2.1,26.8,847.0,884.34,645.54
2018,9,3,11,45,797.0,173.0,2.15,27.15,853.0,910.2,661.44
2018,9,3,12,0,800.0,172.0,2.2,27.5,859.0,933.2,675.53
2018,9,3,12,15,803.0,170.0,2.3,27.65,858.5,952.17,688.11
2018,9,3,12,30,806.0,168.0,2.4,27.8,858.0,968.02,698.79
2018,9,3,12,45,808.5,164.5,2.5,27.95,850.0,978.56,706.2
2018,9,3,13,0,811.0,161.0,2.6,28.1,842.0,985.74,711.61
2018,9,3,13,15,753.5,183.5,2.7,28.0,806.0,963.93,699.15
2018,9,3,13,30,696.0,206.0,2.8,27.9,770.0,933.66,681.34
2018,9,3,13,45,720.5,189.0,2.9,27.8,757.0,938.24,686.43
2018,9,3,14,0,745.0,172.0,3.0,27.7,744.0,938.95,688.8
2018,9,3,14,15,737.0,166.5,3.05,27.4,713.0,917.38,676.74
2018,9,3,14,30,729.0,161.0,3.1,27.1,682.0,892.88,662.85
2018,9,3,14,45,709.5,157.5,3.2,26.8,642.0,857.25,641.64
2018,9,3,15,0,690.0,154.0,3.3,26.5,602.0,819.57,618.76
2018,9,3,15,15,697.5,142.0,3.3,26.5,569.0,794.05,602.83
2018,9,3,15,30,705.0,130.0,3.3,26.5,536.0,765.33,584.49
2018,9,3,15,45,637.0,132.0,3.35,25.45,475.5,688.55,534.02
2018,9,3,16,0,569.0,134.0,3.4,24.4,415.0,614.08,482.63
2018,9,3,16,15,538.0,125.5,3.35,23.75,368.5,552.91,438.9
2018,9,3,16,30,507.0,117.0,3.3,23.1,322.0,498.66,398.84
2018,9,3,16,45,508.0,102.0,3.3,22.45,283.0,458.45,368.86
2018,9,3,17,0,509.0,87.0,3.3,21.8,244.0,420.84,339.31
2018,9,3,17,15,457.0,76.5,3.15,21.1,197.5,350.78,282.24
2018,9,3,17,30,405.0,66.0,3.0,20.4,151.0,289.46,230.3
2018,9,3,17,45,321.5,52.5,2.9,19.7,108.0,216.06,167.48
2018,9,3,18,0,238.0,39.0,2.8,19.0,65.0,152.1,110.04
2018,9,3,18,15,139.5,24.0,2.75,18.55,37.0,82.98,11.08
2018,9,3,18,30,41.0,9.0,2.7,18.1,9.0,19.2,0.0
2018,9,3,18,45,20.5,4.5,2.6,17.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,4,5,45,19.5,4.5,2.1,14.95,5.5,4.29,0.0
2018,9,4,6,0,39.0,9.0,2.2,15.4,11.0,7.77,0.0
2018,9,4,6,15,44.0,14.5,2.2,15.9,19.0,12.34,4.46
2018,9,4,6,30,49.0,20.0,2.2,16.4,27.0,16.77,8.93
2018,9,4,6,45,24.5,26.0,2.2,16.95,29.5,23.44,15.02
2018,9,4,7,0,0.0,32.0,2.2,17.5,32.0,29.69,20.66
2018,9,4,7,15,0.0,40.0,2.15,18.1,40.0,37.14,25.81
2018,9,4,7,30,0.0,48.0,2.1,18.7,48.0,44.6,31.98
2018,9,4,7,45,0.0,60.5,2.05,19.25,60.5,56.26,41.56
2018,9,4,8,0,0.0,73.0,2.0,19.8,73.0,67.94,50.99
2018,9,4,8,15,0.0,93.5,2.0,20.4,93.5,86.79,66.15
2018,9,4,8,30,0.0,114.0,2.0,21.0,114.0,105.46,80.89
2018,9,4,8,45,2.0,146.5,1.95,21.6,147.5,135.76,104.68
2018,9,4,9,0,4.0,179.0,1.9,22.2,181.0,166.48,128.37
2018,9,4,9,15,21.5,218.5,1.9,22.75,232.5,211.59,162.97
2018,9,4,9,30,39.0,258.0,1.9,23.3,284.0,258.87,198.68
2018,9,4,9,45,154.0,287.5,1.9,23.85,399.5,359.76,275.44
2018,9,4,10,0,269.0,317.0,1.9,24.4,515.0,473.73,359.64
2018,9,4,10,15,511.5,241.5,1.95,24.8,636.5,590.52,447.1
2018,9,4,10,30,754.0,166.0,2.0,25.2,758.0,723.99,543.88
2018,9,4,10,45,817.5,142.0,2.05,25.65,800.0,781.95,582.29
2018,9,4,11,0,881.0,118.0,2.1,26.1,842.0,838.55,618.6
2018,9,4,11,15,885.0,119.0,2.15,26.35,856.5,874.28,641.11
2018,9,4,11,30,889.0,120.0,2.2,26.6,871.0,907.24,661.87
2018,9,4,11,45,890.5,120.0,2.25,26.8,877.0,934.01,678.69
2018,9,4,12,0,892.0,120.0,2.3,27.0,883.0,957.57,693.49
2018,9,4,12,15,892.0,119.5,2.35,27.1,881.0,975.9,705.27
2018,9,4,12,30,892.0,119.0,2.4,27.2,879.0,990.76,714.97
2018,9,4,12,45,890.0,118.5,2.45,27.3,869.5,1000.14,721.31
2018,9,4,13,0,888.0,118.0,2.5,27.4,860.0,1005.91,725.52
2018,9,4,13,15,884.5,117.5,2.6,27.3,843.5,1006.59,727.7
2018,9,4,13,30,881.0,117.0,2.7,27.2,827.0,1003.64,727.71
2018,9,4,13,45,874.0,115.5,2.8,27.15,802.0,992.58,722.46
2018,9,4,14,0,867.0,114.0,2.9,27.1,777.0,978.03,715.05
2018,9,4,14,15,857.0,112.5,2.95,26.8,745.0,957.23,703.88
2018,9,4,14,30,847.0,111.0,3.0,26.5,713.0,941.5,696.12
2018,9,4,14,45,833.5,109.5,3.1,26.25,675.0,911.16,678.75
2018,9,4,15,0,820.0,108.0,3.2,26.0,637.0,878.14,659.45
2018,9,4,15,15,803.0,104.5,3.2,26.0,593.5,837.27,633.28
2018,9,4,15,30,786.0,101.0,3.2,26.0,550.0,794.41,605.47
2018,9,4,15,45,762.0,98.5,3.2,25.2,503.0,745.32,574.67
2018,9,4,16,0,738.0,96.0,3.2,24.4,456.0,698.75,544.97
2018,9,4,16,15,706.0,91.5,3.2,23.8,406.0,640.16,505.16
2018,9,4,16,30,674.0,87.0,3.2,23.2,356.0,582.09,463.43
2018,9,4,16,45,630.5,81.0,3.15,22.6,304.5,515.82,413.33
2018,9,4,17,0,587.0,75.0,3.1,22.0,253.0,451.96,363.21
2018,9,4,17,15,524.5,67.0,3.0,21.25,203.0,378.46,303.61
2018,9,4,17,30,462.0,59.0,2.9,20.5,153.0,310.21,246.08
2018,9,4,17,45,369.0,47.5,2.8,19.7,109.0,231.03,178.44
2018,9,4,18,0,276.0,36.0,2.7,18.9,65.0,162.0,115.64
2018,9,4,18,15,163.0,22.0,2.6,18.45,36.5,86.55,0.0
2018,9,4,18,30,50.0,8.0,2.5,18.0,8.0,20.45,0.0
2018,9,4,18,45,25.0,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,22.5,5.5,2.1,14.35,6.5,5.24,0.0
2018,9,5,6,0,45.0,11.0,2.2,14.7,13.0,9.43,0.0
2018,9,5,6,15,58.0,17.5,2.3,15.25,24.0,14.81,6.4
2018,9,5,6,30,71.0,24.0,2.4,15.8,35.0,20.04,11.78
2018,9,5,6,45,76.0,33.0,2.45,16.3,48.5,27.06,18.24
2018,9,5,7,0,81.0,42.0,2.5,16.8,62.0,33.82,24.37
2018,9,5,7,15,40.5,52.0,2.5,17.35,62.0,45.68,32.72
2018,9,5,7,30,0.0,62.0,2.5,17.9,62.0,57.66,43.07
2018,9,5,7,45,12.5,81.5,2.5,18.45,87.0,77.22,58.62
2018,9,5,8,0,25.0,101.0,2.5,19.0,112.0,96.61,73.85
2018,9,5,8,15,12.5,118.5,2.5,19.5,124.0,112.25,86.84
2018,9,5,8,30,0.0,136.0,2.5,20.0,136.0,125.07,97.15
2018,9,5,8,45,1.5,154.0,2.55,20.5,155.0,142.27,110.45
2018,9,5,9,0,3.0,172.0,2.6,21.0,174.0,159.77,123.85
2018,9,5,9,15,18.5,208.5,2.65,21.4,221.0,201.14,156.02
2018,9,5,9,30,34.0,245.0,2.7,21.8,268.0,244.54,189.36
2018,9,5,9,45,244.5,247.5,2.75,22.25,426.0,378.4,294.05
2018,9,5,10,0,455.0,250.0,2.8,22.7,584.0,534.37,412.09
2018,9,5,10,15,651.0,188.0,2.85,23.0,686.5,637.89,490.07
2018,9,5,10,30,847.0,126.0,2.9,23.3,789.0,752.11,573.66
2018,9,5,10,45,854.0,126.5,3.0,23.6,810.5,791.21,599.3
2018,9,5,11,0,861.0,127.0,3.1,23.9,832.0,830.69,625.57
2018,9,5,11,15,866.5,127.5,3.2,24.0,847.0,866.56,649.7
2018,9,5,11,30,872.0,128.0,3.3,24.1,862.0,899.81,672.0
2018,9,5,11,45,875.5,127.5,3.35,24.25,869.0,927.46,690.07
2018,9,5,12,0,879.0,127.0,3.4,24.4,876.0,952.05,706.12
2018,9,5,12,15,879.5,126.0,3.5,24.35,874.0,970.09,718.78
2018,9,5,12,30,880.0,125.0,3.6,24.3,872.0,984.73,729.33
2018,9,5,12,45,879.0,124.5,3.7,24.3,863.0,994.94,736.95
2018,9,5,13,0,878.0,124.0,3.8,24.3,854.0,1001.6,742.38
2018,9,5,13,15,874.0,122.5,3.85,24.1,836.5,1000.66,743.16
2018,9,5,13,30,870.0,121.0,3.9,23.9,819.0,996.11,741.73
2018,9,5,13,45,864.0,119.0,3.95,23.7,794.0,985.5,736.38
2018,9,5,14,0,858.0,117.0,4.0,23.5,769.0,971.42,728.82
2018,9,5,14,15,849.0,115.0,4.0,23.2,737.5,959.52,722.83
2018,9,5,14,30,840.0,113.0,4.0,22.9,706.0,935.89,708.88
2018,9,5,14,45,829.0,109.5,4.05,22.6,668.5,905.61,690.65
2018,9,5,15,0,818.0,106.0,4.1,22.3,631.0,872.55,670.35
2018,9,5,15,15,800.5,103.5,4.1,22.3,588.0,832.42,643.85
2018,9,5,15,30,783.0,101.0,4.1,22.3,545.0,790.32,615.71
2018,9,5,15,45,762.0,97.0,4.1,21.45,498.5,741.99,584.59
2018,9,5,16,0,741.0,93.0,4.1,20.6,452.0,692.52,551.89
2018,9,5,16,15,712.0,88.5,4.05,20.1,402.5,639.3,514.62
2018,9,5,16,30,683.0,84.0,4.0,19.6,353.0,583.05,472.91
2018,9,5,16,45,641.0,77.5,3.95,19.1,301.5,516.79,421.46
2018,9,5,17,0,599.0,71.0,3.9,18.6,250.0,452.84,369.96
2018,9,5,17,15,535.5,64.0,3.8,18.05,200.5,379.55,308.94
2018,9,5,17,30,472.0,57.0,3.7,17.5,151.0,311.56,250.19
2018,9,5,17,45,375.5,46.0,3.55,16.9,107.0,231.14,180.13
2018,9,5,18,0,279.0,35.0,3.4,16.3,63.0,160.97,114.11
2018,9,5,18,15,163.0,21.5,3.3,16.0,35.5,84.73,0.0
2018,9,5,18,30,47.0,8.0,3.2,15.7,8.0,19.57,0.0
2018,9,5,18,45,23.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,21.0,3.5,2.2,12.85,4.5,3.34,0.0
2018,9,6,6,0,42.0,7.0,2.3,13.2,9.0,5.39,0.0
2018,9,6,6,15,182.5,20.0,2.3,13.7,44.5,14.85,6.37
2018,9,6,6,30,323.0,33.0,2.3,14.2,80.0,24.5,15.75
2018,9,6,6,45,202.5,30.0,2.3,14.7,63.5,20.37,12.45
2018,9,6,7,0,82.0,27.0,2.3,15.2,47.0,22.11,14.11
2018,9,6,7,15,41.0,29.5,2.35,15.8,39.5,26.9,16.99
2018,9,6,7,30,0.0,32.0,2.4,16.4,32.0,29.7,19.67
2018,9,6,7,45,0.0,47.5,2.4,16.95,47.5,44.13,31.77
2018,9,6,8,0,0.0,63.0,2.4,17.5,63.0,58.6,43.71
2018,9,6,8,15,8.0,106.5,2.4,18.1,110.5,100.45,77.83
2018,9,6,8,30,16.0,150.0,2.4,18.7,158.0,142.52,111.49
2018,9,6,8,45,9.5,148.5,2.45,19.3,153.5,140.37,109.33
2018,9,6,9,0,3.0,147.0,2.5,19.9,149.0,137.24,106.36
2018,9,6,9,15,18.5,188.5,2.55,20.4,201.0,183.09,142.44
2018,9,6,9,30,34.0,230.0,2.6,20.9,253.0,231.06,179.6
2018,9,6,9,45,99.5,282.0,2.65,21.4,354.0,322.61,250.32
2018,9,6,10,0,165.0,334.0,2.7,21.9,455.0,420.53,324.09
2018,9,6,10,15,377.5,284.0,2.7,22.35,574.5,538.01,413.97
2018,9,6,10,30,590.0,234.0,2.7,22.8,694.0,668.76,510.98
2018,9,6,10,45,743.5,174.0,2.75,23.3,770.0,757.07,575.2
2018,9,6,11,0,897.0,114.0,2.8,23.8,846.0,846.65,635.31
2018,9,6,11,15,875.5,127.0,2.8,24.2,851.0,873.18,651.08
2018,9,6,11,30,854.0,140.0,2.8,24.6,856.0,901.39,668.43
2018,9,6,11,45,864.5,136.5,2.75,25.05,865.5,925.98,682.75
2018,9,6,12,0,875.0,133.0,2.7,25.5,875.0,953.8,699.12
2018,9,6,12,15,897.0,121.0,2.75,25.8,880.5,980.74,716.08
2018,9,6,12,30,919.0,109.0,2.8,26.1,886.0,1004.55,731.02
2018,9,6,12,45,924.5,104.5,2.8,26.4,878.0,1016.99,738.24
2018,9,6,13,0,930.0,100.0,2.8,26.7,870.0,1025.71,743.28
2018,9,6,13,15,926.5,99.0,2.8,26.8,852.5,1025.64,743.42
2018,9,6,13,30,923.0,98.0,2.8,26.9,835.0,1021.77,741.34
2018,9,6,13,45,917.0,96.5,2.8,27.0,809.5,1011.14,735.08
2018,9,6,14,0,911.0,95.0,2.8,27.1,784.0,996.85,726.63
2018,9,6,14,15,903.0,93.5,2.8,27.05,752.0,977.08,715.18
2018,9,6,14,30,895.0,92.0,2.8,27.0,720.0,953.95,701.6
2018,9,6,14,45,884.0,90.5,2.8,26.9,682.5,924.84,684.23
2018,9,6,15,0,873.0,89.0,2.8,26.8,645.0,892.84,664.89
2018,9,6,15,15,857.5,86.0,2.8,26.8,601.0,852.49,639.49
2018,9,6,15,30,842.0,83.0,2.8,26.8,557.0,816.67,616.99
2018,9,6,15,45,822.5,80.0,2.85,26.35,509.5,768.68,587.02
2018,9,6,16,0,803.0,77.0,2.9,25.9,462.0,719.32,555.42
2018,9,6,16,15,776.5,73.0,2.85,25.4,411.5,662.65,517.3
2018,9,6,16,30,750.0,69.0,2.8,24.9,361.0,605.84,477.82
2018,9,6,16,45,711.0,64.5,2.8,24.4,309.0,540.77,429.16
2018,9,6,17,0,672.0,60.0,2.8,23.9,257.0,477.47,379.81
2018,9,6,17,15,611.5,54.0,2.7,22.95,206.0,406.51,322.61
2018,9,6,17,30,551.0,48.0,2.6,22.0,155.0,337.71,264.75
2018,9,6,17,45,452.5,39.5,2.5,21.05,109.5,255.55,194.55
2018,9,6,18,0,354.0,31.0,2.4,20.1,64.0,183.83,125.16
2018,9,6,18,15,204.0,18.5,2.4,19.5,35.0,92.2,0.0
2018,9,6,18,30,54.0,6.0,2.4,18.9,6.0,5.72,0.0
2018,9,6,18,45,27.0,3.0,2.4,18.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,7,5,45,78.5,9.0,1.35,14.9,12.5,8.58,0.0
2018,9,7,6,0,157.0,18.0,1.3,15.3,25.0,14.96,0.0
2018,9,7,6,15,282.0,31.0,1.25,16.05,63.5,25.16,14.27
2018,9,7,6,30,407.0,44.0,1.2,16.8,102.0,34.74,24.35
2018,9,7,6,45,324.5,51.0,1.2,17.55,109.5,38.04,27.72
2018,9,7,7,0,242.0,58.0,1.2,18.3,117.0,41.95,31.34
2018,9,7,7,15,121.0,77.5,1.15,19.0,107.0,66.41,49.21
2018,9,7,7,30,0.0,97.0,1.1,19.7,97.0,87.75,67.66
2018,9,7,7,45,5.0,122.0,1.05,20.45,124.0,110.59,85.73
2018,9,7,8,0,10.0,147.0,1.0,21.2,151.0,134.35,104.15
2018,9,7,8,15,30.0,176.0,1.0,22.0,191.0,163.57,126.12
2018,9,7,8,30,50.0,205.0,1.0,22.8,231.0,198.34,152.3
2018,9,7,8,45,181.0,219.0,1.0,23.6,325.5,263.93,200.47
2018,9,7,9,0,312.0,233.0,1.0,24.4,420.0,345.4,260.84
2018,9,7,9,15,527.0,187.5,1.05,25.1,529.5,431.22,324.57
2018,9,7,9,30,742.0,142.0,1.1,25.8,639.0,538.64,403.42
2018,9,7,9,45,808.0,125.0,1.15,26.5,692.0,603.46,449.95
2018,9,7,10,0,874.0,108.0,1.2,27.2,745.0,670.37,497.06
2018,9,7,10,15,883.0,109.0,1.3,27.65,774.0,719.19,530.95
2018,9,7,10,30,892.0,110.0,1.4,28.1,803.0,766.34,561.69
2018,9,7,10,45,898.5,110.5,1.5,28.6,824.5,809.15,588.67
2018,9,7,11,0,905.0,111.0,1.6,29.1,846.0,849.63,613.92
2018,9,7,11,15,909.5,111.5,1.75,29.35,860.5,885.89,637.42
2018,9,7,11,30,914.0,112.0,1.9,29.6,875.0,919.31,659.07
2018,9,7,11,45,916.5,111.0,2.0,29.85,881.0,946.38,676.13
2018,9,7,12,0,919.0,110.0,2.1,30.1,887.0,970.16,691.19
2018,9,7,12,15,923.0,108.5,2.25,30.2,887.0,991.42,705.69
2018,9,7,12,30,927.0,107.0,2.4,30.3,887.0,1009.2,718.09
2018,9,7,12,45,930.5,103.5,2.5,30.4,878.5,1020.75,726.18
2018,9,7,13,0,934.0,100.0,2.6,30.5,870.0,1028.54,732.1
2018,9,7,13,15,930.5,98.5,2.7,30.4,852.0,1027.85,733.41
2018,9,7,13,30,927.0,97.0,2.8,30.3,834.0,1023.34,732.49
2018,9,7,13,45,921.0,96.5,2.9,30.25,809.0,1013.73,728.3
2018,9,7,14,0,915.0,96.0,3.0,30.2,784.0,1000.46,721.87
2018,9,7,14,15,906.5,93.5,3.05,30.0,751.0,978.95,710.22
2018,9,7,14,30,898.0,91.0,3.1,29.8,718.0,954.05,696.39
2018,9,7,14,45,886.5,88.5,3.15,29.6,679.0,923.18,678.57
2018,9,7,15,0,875.0,86.0,3.2,29.4,640.0,889.41,658.69
2018,9,7,15,15,859.0,84.5,3.2,29.4,596.5,850.27,634.15
2018,9,7,15,30,843.0,83.0,3.2,29.4,553.0,815.72,612.55
2018,9,7,15,45,823.0,79.5,3.25,28.75,505.0,766.65,582.31
2018,9,7,16,0,803.0,76.0,3.3,28.1,457.0,716.25,550.42
2018,9,7,16,15,776.5,72.0,3.25,27.55,406.5,659.56,512.46
2018,9,7,16,30,750.0,68.0,3.2,27.0,356.0,602.76,473.04
2018,9,7,16,45,711.0,63.0,3.15,26.45,304.0,537.15,423.96
2018,9,7,17,0,672.0,58.0,3.1,25.9,252.0,473.35,374.24
2018,9,7,17,15,612.5,51.5,2.95,24.95,201.0,402.32,317.02
2018,9,7,17,30,553.0,45.0,2.8,24.0,150.0,333.56,259.26
2018,9,7,17,45,455.5,37.0,2.7,23.05,105.5,252.7,190.2
2018,9,7,18,0,358.0,29.0,2.6,22.1,61.0,182.3,119.13
2018,9,7,18,15,206.5,18.0,2.6,21.5,33.5,79.74,0.0
2018,9,7,18,30,55.0,7.0,2.6,20.9,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.25,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,5,45,92.5,9.0,2.5,15.3,13.0,0.0,0.0
2018,9,8,6,0,185.0,18.0,2.6,15.7,26.0,17.16,0.0
2018,9,8,6,15,320.0,28.5,2.6,16.3,64.5,22.91,12.16
2018,9,8,6,30,455.0,39.0,2.6,16.9,103.0,30.27,20.42
2018,9,8,6,45,529.5,46.0,2.6,17.45,151.0,34.12,24.27
2018,9,8,7,0,604.0,53.0,2.6,18.0,199.0,37.87,27.77
2018,9,8,7,15,651.5,59.0,2.5,18.7,250.5,47.53,29.48
2018,9,8,7,30,699.0,65.0,2.4,19.4,302.0,102.46,54.35
2018,9,8,7,45,730.5,69.5,2.35,20.1,352.5,155.86,91.44
2018,9,8,8,0,762.0,74.0,2.3,20.8,403.0,212.85,137.95
2018,9,8,8,15,785.5,78.0,2.3,21.65,452.0,270.67,187.83
2018,9,8,8,30,809.0,82.0,2.3,22.5,501.0,330.58,239.49
2018,9,8,8,45,826.0,86.0,2.3,23.35,547.0,389.86,289.71
2018,9,8,9,0,843.0,90.0,2.3,24.2,593.0,449.93,338.87
2018,9,8,9,15,856.5,92.5,2.25,24.95,634.0,508.91,385.39
2018,9,8,9,30,870.0,95.0,2.2,25.7,675.0,565.56,428.39
2018,9,8,9,45,879.5,97.0,2.2,26.4,709.5,618.86,467.64
2018,9,8,10,0,889.0,99.0,2.2,27.1,744.0,670.98,504.67
2018,9,8,10,15,896.5,101.0,2.25,27.6,773.0,720.3,539.24
2018,9,8,10,30,904.0,103.0,2.3,28.1,802.0,767.8,569.98
2018,9,8,10,45,908.5,104.0,2.4,28.6,823.0,809.93,596.86
2018,9,8,11,0,913.0,105.0,2.5,29.1,844.0,849.55,621.85
2018,9,8,11,15,917.0,105.5,2.65,29.4,858.0,885.55,645.16
2018,9,8,11,30,921.0,106.0,2.8,29.7,872.0,918.63,666.5
2018,9,8,11,45,923.5,106.0,2.9,29.95,878.5,946.79,684.38
2018,9,8,12,0,926.0,106.0,3.0,30.2,885.0,971.65,700.18
2018,9,8,12,15,928.5,104.5,3.15,30.3,884.0,991.51,713.64
2018,9,8,12,30,931.0,103.0,3.3,30.4,883.0,1007.81,724.94
2018,9,8,12,45,933.0,100.5,3.4,30.45,874.0,1018.89,732.81
2018,9,8,13,0,935.0,98.0,3.5,30.5,865.0,1026.2,738.43
