Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,930.0,96.0,1.9,24.4,839.0,987.19,717.18
2018,9,18,12,45,926.5,96.0,2.0,24.6,827.5,994.79,722.89
2018,9,18,13,0,923.0,96.0,2.1,24.8,816.0,998.58,726.33
2018,9,18,13,15,919.0,95.0,2.2,24.85,797.0,996.98,726.88
2018,9,18,13,30,915.0,94.0,2.3,24.9,778.0,991.61,725.15
2018,9,18,13,45,909.0,92.5,2.45,24.9,752.5,980.02,720.13
2018,9,18,14,0,903.0,91.0,2.6,24.9,727.0,964.82,712.77
2018,9,18,14,15,892.5,90.0,2.7,24.8,693.5,942.5,700.5
2018,9,18,14,30,882.0,89.0,2.8,24.7,660.0,916.97,686.05
2018,9,18,14,45,868.0,87.0,2.9,24.55,620.5,884.1,666.62
2018,9,18,15,0,854.0,85.0,3.0,24.4,581.0,848.59,645.15
2018,9,18,15,15,829.0,84.0,3.0,24.4,535.0,809.63,619.98
2018,9,18,15,30,804.0,83.0,3.0,24.4,489.0,761.97,588.34
2018,9,18,15,45,784.0,78.5,3.2,23.75,442.0,712.77,557.4
2018,9,18,16,0,764.0,74.0,3.4,23.1,395.0,662.42,524.46
2018,9,18,16,15,714.0,71.5,3.45,22.45,341.0,592.97,475.23
2018,9,18,16,30,664.0,69.0,3.5,21.8,287.0,529.11,426.62
2018,9,18,16,45,612.0,63.0,3.55,21.2,237.0,459.41,371.48
2018,9,18,17,0,560.0,57.0,3.6,20.6,187.0,393.21,316.72
2018,9,18,17,15,473.5,50.0,3.6,19.7,140.5,312.76,248.67
2018,9,18,17,30,387.0,43.0,3.6,18.8,94.0,240.04,184.54
2018,9,18,17,45,244.0,29.5,3.55,17.95,56.5,146.75,91.96
2018,9,18,18,0,101.0,16.0,3.5,17.1,19.0,48.05,0.0
2018,9,18,18,15,50.5,8.0,3.4,16.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,25.5,4.5,1.45,11.85,5.0,0.0,0.0
2018,9,19,6,0,51.0,9.0,1.4,12.1,10.0,8.58,0.0
2018,9,19,6,15,174.5,24.0,1.45,12.9,41.0,19.08,0.0
2018,9,19,6,30,298.0,39.0,1.5,13.7,72.0,30.47,20.02
2018,9,19,6,45,397.0,49.0,1.5,14.55,117.5,38.41,28.04
2018,9,19,7,0,496.0,59.0,1.5,15.4,163.0,44.53,33.82
2018,9,19,7,15,560.5,66.0,1.45,16.1,214.0,48.79,37.74
2018,9,19,7,30,625.0,73.0,1.4,16.8,265.0,96.46,53.97
2018,9,19,7,45,669.5,77.5,1.3,17.5,316.0,147.37,88.14
2018,9,19,8,0,714.0,82.0,1.2,18.2,367.0,203.45,132.95
2018,9,19,8,15,744.0,86.0,1.2,19.0,416.5,263.21,183.84
2018,9,19,8,30,774.0,90.0,1.2,19.8,466.0,322.62,234.68
2018,9,19,8,45,796.5,93.0,1.15,20.55,511.5,380.92,283.77
2018,9,19,9,0,819.0,96.0,1.1,21.3,557.0,440.61,332.23
2018,9,19,9,15,834.5,98.5,1.1,22.1,597.5,497.54,376.97
2018,9,19,9,30,850.0,101.0,1.1,22.9,638.0,554.48,419.91
2018,9,19,9,45,862.0,103.0,1.1,23.7,673.0,608.61,459.15
2018,9,19,10,0,874.0,105.0,1.1,24.5,708.0,660.83,495.6
2018,9,19,10,15,882.5,106.5,1.05,25.2,736.0,709.28,527.85
2018,9,19,10,30,891.0,108.0,1.0,25.9,764.0,755.95,556.72
2018,9,19,10,45,897.0,108.5,1.0,26.6,784.5,797.71,581.5
2018,9,19,11,0,903.0,109.0,1.0,27.3,805.0,837.03,604.33
2018,9,19,11,15,906.5,109.5,1.05,27.75,818.0,871.65,625.21
2018,9,19,11,30,910.0,110.0,1.1,28.2,831.0,903.3,644.12
2018,9,19,11,45,911.0,110.5,1.15,28.65,836.0,929.63,659.66
2018,9,19,12,0,912.0,111.0,1.2,29.1,841.0,952.6,673.14
2018,9,19,12,15,911.5,110.5,1.35,29.3,837.5,969.65,685.26
2018,9,19,12,30,911.0,110.0,1.5,29.5,834.0,983.08,695.25
2018,9,19,12,45,908.5,109.5,1.6,29.65,823.0,990.96,701.3
2018,9,19,13,0,906.0,109.0,1.7,29.8,812.0,995.1,705.2
2018,9,19,13,15,901.0,108.0,1.85,29.8,792.5,992.57,706.13
2018,9,19,13,30,896.0,107.0,2.0,29.8,773.0,986.32,704.8
2018,9,19,13,45,887.5,105.0,2.1,29.8,745.5,971.97,697.8
2018,9,19,14,0,879.0,103.0,2.2,29.8,718.0,954.11,688.64
2018,9,19,14,15,867.5,102.0,2.3,29.65,684.5,931.24,676.63
2018,9,19,14,30,856.0,101.0,2.4,29.5,651.0,913.17,667.71
2018,9,19,14,45,841.0,98.0,2.5,29.35,611.0,878.65,647.76
2018,9,19,15,0,826.0,95.0,2.6,29.2,571.0,841.54,625.89
2018,9,19,15,15,806.0,92.0,2.6,29.2,526.5,797.92,598.17
2018,9,19,15,30,786.0,89.0,2.6,29.2,482.0,752.54,568.87
2018,9,19,15,45,758.0,85.5,2.7,28.65,433.5,699.0,534.96
2018,9,19,16,0,730.0,82.0,2.8,28.1,385.0,648.42,502.12
2018,9,19,16,15,691.0,77.0,2.75,27.3,334.0,585.17,457.99
2018,9,19,16,30,652.0,72.0,2.7,26.5,283.0,523.24,412.24
2018,9,19,16,45,594.5,65.5,2.65,25.75,232.0,450.31,355.97
2018,9,19,17,0,537.0,59.0,2.6,25.0,181.0,381.41,300.45
2018,9,19,17,15,447.0,50.5,2.6,23.9,134.0,298.85,232.51
2018,9,19,17,30,357.0,42.0,2.6,22.8,87.0,224.61,168.6
2018,9,19,17,45,225.0,28.0,2.65,21.75,52.0,136.08,76.84
2018,9,19,18,0,93.0,14.0,2.7,20.7,17.0,43.25,0.0
2018,9,19,18,15,46.5,7.0,2.65,20.25,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,8.58,0.0
2018,9,20,6,15,210.0,22.5,2.0,16.4,41.5,18.83,0.0
2018,9,20,6,30,351.0,36.0,2.0,17.2,73.0,29.32,18.57
2018,9,20,6,45,450.0,45.0,2.0,18.05,120.0,34.91,24.54
2018,9,20,7,0,549.0,54.0,2.0,18.9,167.0,40.34,29.64
2018,9,20,7,15,610.0,60.0,1.95,19.6,218.5,43.58,32.61
2018,9,20,7,30,671.0,66.0,1.9,20.3,270.0,93.21,49.09
2018,9,20,7,45,712.0,70.5,1.85,21.0,321.5,149.72,87.16
2018,9,20,8,0,753.0,75.0,1.8,21.7,373.0,207.27,132.91
2018,9,20,8,15,781.5,78.5,1.75,22.45,423.0,265.26,182.31
2018,9,20,8,30,810.0,82.0,1.7,23.2,473.0,325.89,234.1
2018,9,20,8,45,830.5,85.0,1.6,23.95,519.0,385.45,284.12
2018,9,20,9,0,851.0,88.0,1.5,24.7,565.0,446.09,333.15
2018,9,20,9,15,867.0,90.0,1.4,25.35,606.0,505.49,379.39
2018,9,20,9,30,883.0,92.0,1.3,26.0,647.0,563.2,422.38
2018,9,20,9,45,895.0,93.0,1.2,26.7,682.0,617.24,460.81
2018,9,20,10,0,907.0,94.0,1.1,27.4,717.0,670.21,496.76
2018,9,20,10,15,915.0,95.5,1.05,27.95,745.5,719.65,529.55
2018,9,20,10,30,923.0,97.0,1.0,28.5,774.0,767.17,558.43
2018,9,20,10,45,928.5,98.0,1.0,29.05,794.5,810.13,583.93
2018,9,20,11,0,934.0,99.0,1.0,29.6,815.0,850.52,607.43
2018,9,20,11,15,937.5,99.0,1.05,29.95,828.0,885.46,628.45
2018,9,20,11,30,941.0,99.0,1.1,30.3,841.0,917.31,647.48
2018,9,20,11,45,942.0,99.5,1.1,30.7,846.0,944.25,662.51
2018,9,20,12,0,943.0,100.0,1.1,31.1,851.0,967.71,675.4
2018,9,20,12,15,943.5,99.0,1.2,31.25,847.5,985.5,687.26
2018,9,20,12,30,944.0,98.0,1.3,31.4,844.0,999.57,697.01
2018,9,20,12,45,942.0,97.5,1.35,31.55,833.0,1008.04,702.7
2018,9,20,13,0,940.0,97.0,1.4,31.7,822.0,1012.66,706.25
2018,9,20,13,15,935.5,96.0,1.5,31.7,802.5,1010.47,707.01
2018,9,20,13,30,931.0,95.0,1.6,31.7,783.0,1004.43,705.56
2018,9,20,13,45,924.0,93.5,1.65,31.7,756.0,991.66,699.35
2018,9,20,14,0,917.0,92.0,1.7,31.7,729.0,975.23,691.0
2018,9,20,14,15,907.0,90.5,1.7,31.6,695.0,952.48,678.4
2018,9,20,14,30,897.0,89.0,1.7,31.5,661.0,926.44,663.78
2018,9,20,14,45,883.0,87.0,1.75,31.4,621.0,893.17,645.05
2018,9,20,15,0,869.0,85.0,1.8,31.3,581.0,857.19,624.37
2018,9,20,15,15,850.0,82.0,1.8,31.3,535.5,820.31,602.08
2018,9,20,15,30,831.0,79.0,1.8,31.3,490.0,774.32,573.37
2018,9,20,15,45,805.0,75.5,1.8,30.7,440.5,720.77,540.3
2018,9,20,16,0,779.0,72.0,1.8,30.1,391.0,666.46,505.75
2018,9,20,16,15,742.0,68.0,1.75,29.25,339.5,603.65,463.98
2018,9,20,16,30,705.0,64.0,1.7,28.4,288.0,541.77,419.49
2018,9,20,16,45,649.0,58.5,1.65,27.55,236.0,471.93,366.8
2018,9,20,17,0,593.0,53.0,1.6,26.7,184.0,402.72,312.14
2018,9,20,17,15,503.0,45.0,1.6,25.55,135.5,318.37,243.92
2018,9,20,17,30,413.0,37.0,1.6,24.4,87.0,242.6,178.94
2018,9,20,17,45,265.5,25.0,1.6,23.3,51.5,145.55,71.28
2018,9,20,18,0,118.0,13.0,1.6,22.2,16.0,49.97,0.0
2018,9,20,18,15,59.0,6.5,1.65,21.7,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.5,4.5,0.55,15.2,5.0,0.0,0.0
2018,9,21,6,0,75.0,9.0,0.5,15.3,10.0,8.58,0.0
2018,9,21,6,15,221.0,21.5,0.5,16.15,41.0,17.99,0.0
2018,9,21,6,30,367.0,34.0,0.5,17.0,72.0,27.55,17.01
2018,9,21,6,45,465.0,42.0,0.5,17.8,118.5,32.34,22.37
2018,9,21,7,0,563.0,50.0,0.5,18.6,165.0,37.03,26.83
2018,9,21,7,15,623.0,56.5,0.5,19.3,216.5,40.37,29.89
2018,9,21,7,30,683.0,63.0,0.5,20.0,268.0,91.09,47.1
2018,9,21,7,45,722.5,67.0,0.55,20.7,319.5,147.48,84.67
2018,9,21,8,0,762.0,71.0,0.6,21.4,371.0,204.89,129.97
2018,9,21,8,15,789.0,74.5,0.65,22.35,420.0,263.0,178.92
2018,9,21,8,30,816.0,78.0,0.7,23.3,469.0,323.53,229.98
2018,9,21,8,45,836.5,81.0,0.8,24.2,515.0,383.36,279.81
2018,9,21,9,0,857.0,84.0,0.9,25.1,561.0,444.26,328.87
2018,9,21,9,15,871.0,86.5,1.0,25.75,601.5,503.45,375.33
2018,9,21,9,30,885.0,89.0,1.1,26.4,642.0,560.68,418.79
2018,9,21,9,45,894.5,90.5,1.2,27.05,676.0,613.76,457.89
2018,9,21,10,0,904.0,92.0,1.3,27.7,710.0,665.54,494.86
2018,9,21,10,15,911.5,94.0,1.4,28.1,738.0,714.92,529.61
2018,9,21,10,30,919.0,96.0,1.5,28.5,766.0,762.35,560.78
2018,9,21,10,45,924.0,97.0,1.6,28.95,786.5,804.69,587.67
2018,9,21,11,0,929.0,98.0,1.7,29.4,807.0,844.44,612.67
2018,9,21,11,15,931.0,98.5,1.8,29.55,819.0,878.41,634.52
2018,9,21,11,30,933.0,99.0,1.9,29.7,831.0,909.22,654.36
2018,9,21,11,45,933.5,99.0,2.0,29.9,835.0,934.9,670.8
2018,9,21,12,0,934.0,99.0,2.1,30.1,839.0,957.09,685.11
2018,9,21,12,15,931.0,100.5,2.15,30.15,835.0,974.1,696.13
2018,9,21,12,30,928.0,102.0,2.2,30.2,831.0,987.38,704.95
2018,9,21,12,45,923.0,102.0,2.3,30.2,818.5,993.36,709.99
2018,9,21,13,0,918.0,102.0,2.4,30.2,806.0,995.52,712.8
2018,9,21,13,15,913.0,101.0,2.4,30.1,786.5,992.78,711.96
2018,9,21,13,30,908.0,100.0,2.4,30.0,767.0,986.28,708.91
2018,9,21,13,45,900.5,98.5,2.45,29.85,740.0,973.16,702.42
2018,9,21,14,0,893.0,97.0,2.5,29.7,713.0,956.48,693.75
2018,9,21,14,15,882.5,95.5,2.5,29.45,679.5,933.6,680.94
2018,9,21,14,30,872.0,94.0,2.5,29.2,646.0,907.54,666.08
2018,9,21,14,45,858.0,91.0,2.55,28.95,606.0,881.11,651.33
2018,9,21,15,0,844.0,88.0,2.6,28.7,566.0,844.33,629.45
2018,9,21,15,15,824.0,86.0,2.6,28.7,521.5,801.36,602.14
2018,9,21,15,30,804.0,84.0,2.6,28.7,477.0,756.6,573.21
2018,9,21,15,45,777.5,79.5,2.55,27.85,428.0,702.42,538.67
2018,9,21,16,0,751.0,75.0,2.5,27.0,379.0,647.6,502.68
2018,9,21,16,15,714.0,70.0,2.45,26.3,328.0,584.8,458.86
2018,9,21,16,30,677.0,65.0,2.4,25.6,277.0,526.5,415.33
2018,9,21,16,45,620.5,59.0,2.3,24.85,226.0,453.98,358.92
2018,9,21,17,0,564.0,53.0,2.2,24.1,175.0,385.43,303.18
2018,9,21,17,15,473.0,45.0,2.15,23.05,128.0,302.37,234.32
2018,9,21,17,30,382.0,37.0,2.1,22.0,81.0,227.93,168.77
2018,9,21,17,45,229.0,23.5,2.0,21.0,46.0,128.05,49.7
2018,9,21,18,0,76.0,10.0,1.9,20.0,11.0,33.5,0.0
2018,9,21,18,15,38.0,5.0,1.9,19.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.75,12.25,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.8,12.4,3.0,2.86,0.0
2018,9,22,6,15,6.5,8.5,1.85,13.05,8.5,7.98,0.0
2018,9,22,6,30,0.0,14.0,1.9,13.7,14.0,12.97,5.04
2018,9,22,6,45,30.5,25.0,1.95,14.35,31.0,22.49,14.04
2018,9,22,7,0,61.0,36.0,2.0,15.0,48.0,31.87,22.63
2018,9,22,7,15,30.5,54.5,1.95,15.7,60.5,49.49,38.39
2018,9,22,7,30,0.0,73.0,1.9,16.4,73.0,67.02,51.24
2018,9,22,7,45,2.5,99.0,1.8,17.05,100.0,90.34,70.46
2018,9,22,8,0,5.0,125.0,1.7,17.7,127.0,114.25,89.78
2018,9,22,8,15,14.5,149.0,1.7,18.5,155.5,138.82,109.01
2018,9,22,8,30,24.0,173.0,1.7,19.3,184.0,164.79,129.16
2018,9,22,8,45,135.0,198.0,1.7,20.1,271.5,228.9,177.85
2018,9,22,9,0,246.0,223.0,1.7,20.9,359.0,308.57,238.84
2018,9,22,9,15,530.5,167.0,1.75,21.55,488.5,411.87,317.8
2018,9,22,9,30,815.0,111.0,1.8,22.2,618.0,543.73,417.55
2018,9,22,9,45,853.5,105.0,1.85,22.9,661.5,603.62,461.97
2018,9,22,10,0,892.0,99.0,1.9,23.6,705.0,664.02,505.95
2018,9,22,10,15,901.0,99.5,2.0,24.15,732.5,712.4,540.6
2018,9,22,10,30,910.0,100.0,2.1,24.7,760.0,758.94,571.95
2018,9,22,10,45,916.5,100.5,2.15,25.2,781.0,801.54,599.25
2018,9,22,11,0,923.0,101.0,2.2,25.7,802.0,841.66,624.58
2018,9,22,11,15,926.5,101.5,2.25,26.05,815.0,876.62,646.65
2018,9,22,11,30,930.0,102.0,2.3,26.4,828.0,908.55,666.62
2018,9,22,11,45,914.5,108.5,2.4,26.75,825.5,926.87,678.1
2018,9,22,12,0,899.0,115.0,2.5,27.1,823.0,941.11,687.11
2018,9,22,12,15,825.5,143.0,2.55,27.25,791.0,928.34,678.71
2018,9,22,12,30,752.0,171.0,2.6,27.4,759.0,908.16,665.75
2018,9,22,12,45,689.5,193.0,2.65,27.5,726.0,883.19,649.83
2018,9,22,13,0,627.0,215.0,2.7,27.6,693.0,853.87,630.91
2018,9,22,13,15,760.0,160.0,2.75,27.6,725.0,924.12,678.98
2018,9,22,13,30,893.0,105.0,2.8,27.6,757.0,975.78,713.47
2018,9,22,13,45,901.5,97.0,2.8,27.6,734.5,970.42,710.44
2018,9,22,14,0,910.0,89.0,2.8,27.6,712.0,961.04,705.44
2018,9,22,14,15,900.5,86.5,2.8,27.5,678.0,937.52,691.54
2018,9,22,14,30,891.0,84.0,2.8,27.4,644.0,910.7,675.57
2018,9,22,14,45,878.5,81.5,2.8,27.3,604.5,878.14,655.69
2018,9,22,15,0,866.0,79.0,2.8,27.2,565.0,842.83,633.82
2018,9,22,15,15,846.5,77.0,2.8,27.2,520.0,799.85,606.18
2018,9,22,15,30,827.0,75.0,2.8,27.2,475.0,761.61,581.51
2018,9,22,15,45,801.5,71.5,2.8,26.7,426.5,708.61,546.96
2018,9,22,16,0,776.0,68.0,2.8,26.2,378.0,654.86,510.98
2018,9,22,16,15,737.5,64.0,2.8,25.55,326.5,591.34,466.61
2018,9,22,16,30,699.0,60.0,2.8,24.9,275.0,528.93,419.67
2018,9,22,16,45,640.5,55.5,2.75,24.3,224.0,459.32,364.68
2018,9,22,17,0,582.0,51.0,2.7,23.7,173.0,390.82,308.22
2018,9,22,17,15,479.5,43.0,2.7,22.75,125.0,301.68,233.95
2018,9,22,17,30,377.0,35.0,2.7,21.8,77.0,222.51,163.54
2018,9,22,17,45,230.5,22.5,2.65,20.85,44.0,125.25,29.47
2018,9,22,18,0,84.0,10.0,2.6,19.9,11.0,35.77,0.0
2018,9,22,18,15,42.0,5.0,2.65,19.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.45,13.4,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.5,13.5,7.0,6.67,0.0
2018,9,23,6,15,184.5,20.0,2.6,14.0,36.0,16.77,0.0
2018,9,23,6,30,323.0,33.0,2.7,14.5,65.0,26.89,16.18
2018,9,23,6,45,423.5,42.0,2.8,15.05,110.0,32.61,22.73
2018,9,23,7,0,524.0,51.0,2.9,15.6,155.0,38.14,28.05
2018,9,23,7,15,587.5,57.5,2.8,16.25,205.5,41.28,31.01
2018,9,23,7,30,651.0,64.0,2.7,16.9,256.0,89.1,47.5
2018,9,23,7,45,693.5,68.5,2.65,17.6,307.0,141.18,82.29
2018,9,23,8,0,736.0,73.0,2.6,18.3,358.0,200.93,130.47
2018,9,23,8,15,765.5,76.0,2.55,19.05,406.5,257.57,179.59
2018,9,23,8,30,795.0,79.0,2.5,19.8,455.0,316.95,231.46
2018,9,23,8,45,816.5,82.0,2.45,20.55,500.5,375.85,282.29
2018,9,23,9,0,838.0,85.0,2.4,21.3,546.0,435.96,332.5
2018,9,23,9,15,855.0,86.5,2.35,22.05,586.5,494.42,379.68
2018,9,23,9,30,872.0,88.0,2.3,22.8,627.0,551.33,423.92
2018,9,23,9,45,885.0,88.5,2.3,23.5,661.5,604.69,464.21
2018,9,23,10,0,898.0,89.0,2.3,24.2,696.0,657.08,502.39
2018,9,23,10,15,906.5,90.0,2.35,24.7,724.0,705.7,537.32
2018,9,23,10,30,915.0,91.0,2.4,25.2,752.0,752.45,568.52
2018,9,23,10,45,921.0,92.0,2.45,25.65,772.5,795.2,596.2
2018,9,23,11,0,927.0,93.0,2.5,26.1,793.0,835.42,621.9
2018,9,23,11,15,931.5,93.0,2.6,26.3,806.0,870.65,645.03
2018,9,23,11,30,936.0,93.0,2.7,26.5,819.0,902.87,666.13
2018,9,23,11,45,937.5,93.0,2.8,26.7,824.0,929.28,683.37
2018,9,23,12,0,939.0,93.0,2.9,26.9,829.0,952.22,698.43
2018,9,23,12,15,939.5,92.0,3.0,26.85,825.5,969.59,710.63
2018,9,23,12,30,940.0,91.0,3.1,26.8,822.0,983.26,720.57
2018,9,23,12,45,939.5,89.5,3.2,26.75,810.5,991.65,727.23
2018,9,23,13,0,939.0,88.0,3.3,26.7,799.0,996.2,731.56
2018,9,23,13,15,934.0,87.0,3.35,26.55,779.5,993.18,731.0
2018,9,23,13,30,929.0,86.0,3.4,26.4,760.0,986.33,728.11
2018,9,23,13,45,922.0,85.0,3.4,26.25,733.0,973.83,721.28
2018,9,23,14,0,915.0,84.0,3.4,26.1,706.0,957.7,712.17
2018,9,23,14,15,906.0,83.0,3.35,25.9,673.5,936.23,699.37
2018,9,23,14,30,897.0,82.0,3.3,25.7,641.0,911.47,684.41
2018,9,23,14,45,883.5,79.5,3.25,25.5,601.0,877.84,663.38
2018,9,23,15,0,870.0,77.0,3.2,25.3,561.0,841.48,640.39
2018,9,23,15,15,850.5,75.0,3.2,25.3,516.0,798.36,612.2
2018,9,23,15,30,831.0,73.0,3.2,25.3,471.0,759.94,586.99
2018,9,23,15,45,805.5,70.0,3.05,24.75,422.5,707.44,551.68
2018,9,23,16,0,780.0,67.0,2.9,24.2,374.0,654.17,515.05
2018,9,23,16,15,742.5,63.0,2.8,23.6,323.0,591.23,470.08
2018,9,23,16,30,705.0,59.0,2.7,23.0,272.0,529.3,422.65
2018,9,23,16,45,646.5,53.5,2.65,22.4,220.5,454.91,363.58
2018,9,23,17,0,588.0,48.0,2.6,21.8,169.0,388.5,308.1
2018,9,23,17,15,471.0,41.5,2.45,20.85,120.5,294.41,229.09
2018,9,23,17,30,354.0,35.0,2.3,19.9,72.0,211.47,154.36
2018,9,23,17,45,201.5,21.5,2.2,18.95,40.0,111.4,0.54
2018,9,23,18,0,49.0,8.0,2.1,18.0,8.0,22.79,0.0
2018,9,23,18,15,24.5,4.0,2.05,17.6,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.4,13.6,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.4,13.7,7.0,6.67,0.0
2018,9,24,6,15,222.0,19.0,0.45,14.45,37.0,15.92,0.0
2018,9,24,6,30,384.0,31.0,0.5,15.2,67.0,25.15,14.53
2018,9,24,6,45,487.0,38.5,0.55,15.95,114.0,29.64,20.1
2018,9,24,7,0,590.0,46.0,0.6,16.7,161.0,34.06,24.39
2018,9,24,7,15,651.0,51.0,0.6,17.4,212.5,39.66,29.48
2018,9,24,7,30,712.0,56.0,0.6,18.1,264.0,88.89,45.16
2018,9,24,7,45,752.0,60.0,0.6,18.85,316.0,143.51,80.92
2018,9,24,8,0,792.0,64.0,0.6,19.6,368.0,202.68,127.85
2018,9,24,8,15,817.5,67.0,0.65,20.6,417.0,261.6,178.01
2018,9,24,8,30,843.0,70.0,0.7,21.6,466.0,322.71,230.13
2018,9,24,8,45,862.5,72.5,0.75,22.65,511.5,385.21,282.21
2018,9,24,9,0,882.0,75.0,0.8,23.7,557.0,445.94,331.16
2018,9,24,9,15,895.0,77.5,0.75,24.65,597.5,504.11,375.84
2018,9,24,9,30,908.0,80.0,0.7,25.6,638.0,561.81,418.03
2018,9,24,9,45,917.0,81.5,0.7,26.55,672.0,615.49,455.94
2018,9,24,10,0,926.0,83.0,0.7,27.5,706.0,667.75,491.31
2018,9,24,10,15,933.5,84.5,0.6,28.15,734.0,717.33,522.77
2018,9,24,10,30,941.0,86.0,0.5,28.8,762.0,764.88,549.81
2018,9,24,10,45,946.5,86.5,0.45,29.45,782.5,807.63,573.52
2018,9,24,11,0,952.0,87.0,0.4,30.1,803.0,847.73,595.07
2018,9,24,11,15,955.0,87.5,0.4,30.45,815.5,882.92,614.89
2018,9,24,11,30,958.0,88.0,0.4,30.8,828.0,914.93,632.64
2018,9,24,11,45,959.5,88.0,0.45,31.15,832.5,941.75,648.23
2018,9,24,12,0,961.0,88.0,0.5,31.5,837.0,965.03,661.81
2018,9,24,12,15,959.5,88.5,0.6,31.6,833.0,982.47,673.77
2018,9,24,12,30,958.0,89.0,0.7,31.7,829.0,996.08,683.67
2018,9,24,12,45,954.5,89.0,0.8,31.85,817.0,1003.4,689.84
2018,9,24,13,0,951.0,89.0,0.9,32.0,805.0,1006.8,693.85
2018,9,24,13,15,946.0,88.0,0.95,31.9,785.0,1003.74,693.86
2018,9,24,13,30,941.0,87.0,1.0,31.8,765.0,996.8,691.74
2018,9,24,13,45,933.5,86.0,1.1,31.75,737.5,983.7,686.76
2018,9,24,14,0,926.0,85.0,1.2,31.7,710.0,966.93,679.56
2018,9,24,14,15,915.5,83.0,1.3,31.5,675.5,942.69,668.05
2018,9,24,14,30,905.0,81.0,1.4,31.3,641.0,915.15,654.33
2018,9,24,14,45,890.5,79.5,1.5,31.1,601.0,881.63,636.52
2018,9,24,15,0,876.0,78.0,1.6,30.9,561.0,845.44,616.61
2018,9,24,15,15,856.5,75.5,1.6,30.9,515.5,801.52,589.63
2018,9,24,15,30,837.0,73.0,1.6,30.9,470.0,762.27,565.41
2018,9,24,15,45,811.5,70.0,1.75,30.1,421.0,709.56,534.33
2018,9,24,16,0,786.0,67.0,1.9,29.3,372.0,656.08,501.34
2018,9,24,16,15,747.5,63.0,1.9,28.3,320.5,592.26,458.41
2018,9,24,16,30,709.0,59.0,1.9,27.3,269.0,529.54,412.82
2018,9,24,16,45,649.0,53.0,1.95,26.3,217.0,453.65,355.0
2018,9,24,17,0,589.0,47.0,2.0,25.3,165.0,385.97,300.37
2018,9,24,17,15,489.5,39.5,2.1,24.15,118.0,299.3,228.73
2018,9,24,17,30,390.0,32.0,2.2,23.0,71.0,222.36,157.63
2018,9,24,17,45,236.0,20.5,2.3,21.85,40.0,120.67,0.0
2018,9,24,18,0,82.0,9.0,2.4,20.7,9.0,33.72,0.0
2018,9,24,18,15,41.0,4.5,2.35,20.15,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,1.1,12.9,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,13.0,6.0,5.72,0.0
2018,9,25,6,15,209.0,18.5,1.0,13.8,35.0,17.63,0.0
2018,9,25,6,30,364.0,31.0,1.0,14.6,64.0,25.32,14.36
2018,9,25,6,45,413.5,40.5,1.0,15.35,101.5,31.54,21.73
2018,9,25,7,0,463.0,50.0,1.0,16.1,139.0,37.48,27.4
2018,9,25,7,15,357.0,74.0,0.95,16.9,154.5,54.36,42.45
2018,9,25,7,30,251.0,98.0,0.9,17.7,170.0,94.62,65.54
2018,9,25,7,45,276.5,117.0,0.8,18.5,210.5,131.8,92.11
2018,9,25,8,0,302.0,136.0,0.7,19.3,251.0,172.35,123.76
2018,9,25,8,15,392.5,139.5,0.65,20.15,309.5,217.65,157.93
2018,9,25,8,30,483.0,143.0,0.6,21.0,368.0,275.06,202.57
2018,9,25,8,45,605.5,128.0,0.6,21.85,438.5,338.63,251.68
2018,9,25,9,0,728.0,113.0,0.6,22.7,509.0,413.24,308.86
2018,9,25,9,15,780.5,107.0,0.6,23.5,559.5,476.39,356.96
2018,9,25,9,30,833.0,101.0,0.6,24.3,610.0,541.52,404.99
2018,9,25,9,45,875.5,92.5,0.6,25.1,654.0,601.39,447.73
2018,9,25,10,0,918.0,84.0,0.6,25.9,698.0,662.75,490.0
2018,9,25,10,15,926.0,85.5,0.65,26.6,726.0,712.26,523.36
2018,9,25,10,30,934.0,87.0,0.7,27.3,754.0,759.79,552.97
2018,9,25,10,45,939.0,87.5,0.75,28.0,774.0,801.82,578.19
2018,9,25,11,0,944.0,88.0,0.8,28.7,794.0,841.18,601.44
2018,9,25,11,15,947.0,88.5,0.9,29.15,806.5,876.04,623.04
2018,9,25,11,30,950.0,89.0,1.0,29.6,819.0,907.74,642.63
2018,9,25,11,45,951.0,89.5,1.05,30.05,823.5,934.39,658.24
2018,9,25,12,0,952.0,90.0,1.1,30.5,828.0,957.51,671.73
2018,9,25,12,15,950.0,90.5,1.2,30.7,823.5,974.26,682.9
2018,9,25,12,30,948.0,91.0,1.3,30.9,819.0,987.22,691.9
2018,9,25,12,45,943.5,91.5,1.4,31.05,807.0,994.0,697.4
2018,9,25,13,0,939.0,92.0,1.5,31.2,795.0,996.91,700.67
2018,9,25,13,15,934.0,91.0,1.6,31.2,775.0,993.78,700.79
2018,9,25,13,30,929.0,90.0,1.7,31.2,755.0,986.83,698.66
2018,9,25,13,45,921.0,89.0,1.75,31.15,727.5,973.3,692.02
2018,9,25,14,0,913.0,88.0,1.8,31.1,700.0,956.16,683.22
2018,9,25,14,15,902.5,86.0,1.9,30.9,665.5,932.09,671.02
2018,9,25,14,30,892.0,84.0,2.0,30.7,631.0,904.78,656.63
2018,9,25,14,45,877.0,82.0,2.05,30.5,591.0,870.5,636.99
2018,9,25,15,0,862.0,80.0,2.1,30.3,551.0,833.63,615.4
2018,9,25,15,15,841.5,77.5,2.1,30.3,505.5,796.12,592.16
2018,9,25,15,30,821.0,75.0,2.1,30.3,460.0,749.79,562.53
2018,9,25,15,45,793.0,72.0,2.25,29.45,411.0,695.8,529.7
2018,9,25,16,0,765.0,69.0,2.4,28.6,362.0,641.26,495.08
2018,9,25,16,15,724.5,64.5,2.4,27.65,310.5,576.44,450.14
2018,9,25,16,30,684.0,60.0,2.4,26.7,259.0,512.95,403.03
2018,9,25,16,45,622.5,54.0,2.45,25.75,208.0,441.32,347.31
2018,9,25,17,0,561.0,48.0,2.5,24.8,157.0,370.84,289.77
2018,9,25,17,15,460.0,39.5,2.45,23.75,111.0,283.99,217.05
2018,9,25,17,30,359.0,31.0,2.4,22.7,65.0,207.24,143.86
2018,9,25,17,45,206.5,18.5,2.35,21.6,35.5,106.19,0.0
2018,9,25,18,0,54.0,6.0,2.3,20.5,6.0,5.72,0.0
2018,9,25,18,15,27.0,3.0,2.3,19.95,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.5,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,9,26,6,15,189.0,18.5,1.35,14.35,32.5,17.63,0.0
2018,9,26,6,30,331.0,31.0,1.4,15.1,60.0,25.48,14.06
2018,9,26,6,45,426.0,40.0,1.4,15.85,103.5,31.26,21.37
2018,9,26,7,0,521.0,49.0,1.4,16.6,147.0,36.86,26.76
2018,9,26,7,15,457.0,66.5,1.35,17.3,171.5,49.3,37.92
2018,9,26,7,30,393.0,84.0,1.3,18.0,196.0,88.78,56.0
2018,9,26,7,45,315.5,115.0,1.2,18.75,216.0,134.82,92.94
2018,9,26,8,0,238.0,146.0,1.1,19.5,236.0,168.55,123.46
2018,9,26,8,15,284.0,160.0,1.05,20.4,281.5,209.5,155.39
2018,9,26,8,30,330.0,174.0,1.0,21.3,327.0,255.77,191.82
2018,9,26,8,45,490.5,153.5,0.9,22.15,406.0,318.25,238.7
2018,9,26,9,0,651.0,133.0,0.8,23.0,485.0,399.16,299.76
2018,9,26,9,15,695.5,130.5,0.7,23.85,531.5,456.47,342.95
2018,9,26,9,30,740.0,128.0,0.6,24.7,578.0,517.0,386.88
2018,9,26,9,45,699.5,152.0,0.5,25.6,596.0,557.06,413.84
2018,9,26,10,0,659.0,176.0,0.4,26.5,614.0,591.7,435.59
2018,9,26,10,15,759.0,145.5,0.4,27.25,669.5,661.75,483.53
2018,9,26,10,30,859.0,115.0,0.4,28.0,725.0,736.23,532.44
2018,9,26,10,45,822.0,134.0,0.35,28.8,731.0,763.64,546.0
2018,9,26,11,0,785.0,153.0,0.3,29.6,737.0,785.63,556.52
2018,9,26,11,15,813.5,143.5,0.35,30.2,757.0,827.35,581.45
2018,9,26,11,30,842.0,134.0,0.4,30.8,777.0,867.56,604.89
2018,9,26,11,45,829.0,140.5,0.45,31.45,776.5,886.57,615.12
2018,9,26,12,0,816.0,147.0,0.5,32.1,776.0,901.86,623.42
2018,9,26,12,15,852.0,131.5,0.55,32.5,785.0,934.7,643.05
2018,9,26,12,30,888.0,116.0,0.6,32.9,794.0,957.21,656.22
2018,9,26,12,45,880.0,116.5,0.65,33.3,780.0,960.3,658.03
2018,9,26,13,0,872.0,117.0,0.7,33.7,766.0,959.7,658.04
2018,9,26,13,15,805.0,138.5,0.8,33.75,725.5,931.54,643.51
2018,9,26,13,30,738.0,160.0,0.9,33.8,685.0,897.41,625.4
2018,9,26,13,45,711.0,161.5,0.95,33.85,651.5,870.76,610.88
2018,9,26,14,0,684.0,163.0,1.0,33.9,618.0,841.47,594.46
2018,9,26,14,15,673.5,155.0,1.15,33.65,584.0,814.18,581.16
2018,9,26,14,30,663.0,147.0,1.3,33.4,550.0,784.3,565.7
2018,9,26,14,45,678.5,130.5,1.4,33.15,519.5,764.78,556.14
2018,9,26,15,0,694.0,114.0,1.5,32.9,489.0,741.41,543.72
2018,9,26,15,15,714.5,102.5,1.5,32.9,460.5,724.32,533.94
2018,9,26,15,30,735.0,91.0,1.5,32.9,432.0,703.15,521.26
2018,9,26,15,45,713.0,86.0,1.8,31.7,387.0,654.39,493.87
2018,9,26,16,0,691.0,81.0,2.1,30.5,342.0,604.93,464.18
2018,9,26,16,15,644.5,75.0,2.25,29.3,291.0,537.65,417.48
2018,9,26,16,30,598.0,69.0,2.4,28.1,240.0,472.53,369.91
2018,9,26,16,45,528.5,61.0,2.55,26.95,190.0,394.63,309.79
2018,9,26,17,0,459.0,53.0,2.7,25.8,140.0,322.17,251.07
2018,9,26,17,15,351.5,42.0,2.75,24.7,96.5,234.9,178.42
2018,9,26,17,30,244.0,31.0,2.8,23.6,53.0,158.85,106.13
2018,9,26,17,45,137.5,18.0,2.85,22.5,29.0,65.78,0.0
2018,9,26,18,0,31.0,5.0,2.9,21.4,5.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,2.8,20.8,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.65,14.2,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.3,5.0,0.0,0.0
2018,9,27,6,15,150.0,18.5,1.7,14.95,29.5,17.63,0.0
2018,9,27,6,30,268.0,31.0,1.8,15.6,54.0,25.63,13.67
2018,9,27,6,45,371.0,41.5,1.85,16.2,97.0,32.79,22.58
2018,9,27,7,0,474.0,52.0,1.9,16.8,140.0,39.66,29.14
2018,9,27,7,15,540.0,60.0,1.85,17.4,189.5,43.97,33.18
2018,9,27,7,30,606.0,68.0,1.8,18.0,239.0,88.21,48.66
2018,9,27,7,45,650.5,73.5,1.7,18.6,289.0,138.49,81.64
2018,9,27,8,0,695.0,79.0,1.6,19.2,339.0,193.93,125.58
2018,9,27,8,15,725.5,83.0,1.55,19.95,386.5,249.52,173.04
2018,9,27,8,30,756.0,87.0,1.5,20.7,434.0,310.3,225.05
2018,9,27,8,45,770.0,92.0,1.45,21.4,476.0,366.02,272.61
2018,9,27,9,0,784.0,97.0,1.4,22.1,518.0,422.18,318.93
2018,9,27,9,15,796.0,101.5,1.4,22.8,556.0,477.11,362.74
2018,9,27,9,30,808.0,106.0,1.4,23.5,594.0,531.75,404.64
2018,9,27,9,45,738.0,136.5,1.4,24.2,601.5,563.59,427.93
2018,9,27,10,0,668.0,167.0,1.4,24.9,609.0,588.04,444.67
2018,9,27,10,15,604.5,200.0,1.45,25.45,612.0,611.12,459.99
2018,9,27,10,30,541.0,233.0,1.5,26.0,615.0,624.9,468.15
2018,9,27,10,45,593.5,220.0,1.5,26.55,650.0,678.98,505.66
2018,9,27,11,0,646.0,207.0,1.5,27.1,685.0,732.57,541.77
2018,9,27,11,15,579.0,237.5,1.55,27.4,671.0,729.84,537.95
2018,9,27,11,30,512.0,268.0,1.6,27.7,657.0,724.76,532.79
2018,9,27,11,45,560.0,251.5,1.65,28.05,679.0,766.26,561.65
2018,9,27,12,0,608.0,235.0,1.7,28.4,701.0,810.82,591.73
2018,9,27,12,15,746.5,172.5,1.75,28.5,741.5,885.52,642.04
2018,9,27,12,30,885.0,110.0,1.8,28.6,782.0,946.22,680.79
2018,9,27,12,45,882.0,108.5,1.85,28.7,769.5,951.63,684.25
2018,9,27,13,0,879.0,107.0,1.9,28.8,757.0,953.38,686.12
2018,9,27,13,15,824.0,125.5,2.05,28.65,722.0,933.23,675.86
2018,9,27,13,30,769.0,144.0,2.2,28.5,687.0,901.47,658.06
2018,9,27,13,45,695.0,164.0,2.3,28.35,640.5,857.03,631.17
2018,9,27,14,0,621.0,184.0,2.4,28.2,594.0,804.95,598.71
2018,9,27,14,15,667.0,156.0,2.55,27.85,576.0,807.74,604.02
2018,9,27,14,30,713.0,128.0,2.7,27.5,558.0,804.91,605.14
2018,9,27,14,45,635.0,141.5,2.8,27.15,505.5,738.01,561.45
2018,9,27,15,0,557.0,155.0,2.9,26.8,453.0,665.64,512.58
2018,9,27,15,15,615.5,124.5,2.9,26.8,428.0,668.18,516.8
2018,9,27,15,30,674.0,94.0,2.9,26.8,403.0,657.36,510.39
2018,9,27,15,45,582.0,100.5,3.15,25.5,346.5,572.86,452.32
2018,9,27,16,0,490.0,107.0,3.4,24.2,290.0,487.51,389.9
2018,9,27,16,15,448.5,95.5,3.45,23.35,244.0,426.23,343.44
2018,9,27,16,30,407.0,84.0,3.5,22.5,198.0,367.36,296.99
2018,9,27,16,45,366.5,71.0,3.55,21.6,158.0,310.07,250.04
2018,9,27,17,0,326.0,58.0,3.6,20.7,118.0,256.06,203.9
2018,9,27,17,15,264.0,44.0,3.6,19.95,82.5,194.67,150.0
2018,9,27,17,30,202.0,30.0,3.6,19.2,47.0,139.47,90.41
2018,9,27,17,45,115.0,17.5,3.6,18.5,25.5,56.98,0.0
2018,9,27,18,0,28.0,5.0,3.6,17.8,4.0,0.0,0.0
2018,9,27,18,15,14.0,2.5,3.5,17.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,6,15,5.5,3.0,2.3,14.35,3.5,2.86,0.0
2018,9,28,6,30,11.0,6.0,2.4,14.7,7.0,5.68,0.0
2018,9,28,6,45,5.5,7.0,2.55,15.05,7.5,6.57,0.02
2018,9,28,7,0,0.0,8.0,2.7,15.4,8.0,7.4,0.88
2018,9,28,7,15,0.0,10.5,2.75,15.8,10.5,9.72,3.01
2018,9,28,7,30,0.0,13.0,2.8,16.2,13.0,12.04,4.63
2018,9,28,7,45,0.0,26.5,2.8,16.6,26.5,24.58,15.31
2018,9,28,8,0,0.0,40.0,2.8,17.0,40.0,37.15,25.89
2018,9,28,8,15,0.0,50.0,2.85,17.4,50.0,46.47,33.61
2018,9,28,8,30,0.0,60.0,2.9,17.8,60.0,55.8,41.25
2018,9,28,8,45,0.5,71.5,2.9,18.25,72.0,66.73,50.1
2018,9,28,9,0,1.0,83.0,2.9,18.7,84.0,77.72,58.92
2018,9,28,9,15,3.5,129.0,2.95,19.15,131.5,121.56,94.42
2018,9,28,9,30,6.0,175.0,3.0,19.6,179.0,165.86,129.63
2018,9,28,9,45,16.5,206.0,3.05,20.05,217.0,201.53,157.55
2018,9,28,10,0,27.0,237.0,3.1,20.5,255.0,241.55,188.59
2018,9,28,10,15,162.0,261.5,3.15,20.85,375.0,362.67,284.45
2018,9,28,10,30,297.0,286.0,3.2,21.2,495.0,497.37,387.69
2018,9,28,10,45,568.5,202.5,3.25,21.5,616.0,642.58,499.67
2018,9,28,11,0,840.0,119.0,3.3,21.8,737.0,791.85,608.74
2018,9,28,11,15,863.0,111.0,3.35,21.95,754.5,826.73,631.62
2018,9,28,11,30,886.0,103.0,3.4,22.1,772.0,863.98,656.87
2018,9,28,11,45,887.0,103.0,3.45,22.2,776.0,888.38,673.28
2018,9,28,12,0,888.0,103.0,3.5,22.3,780.0,909.49,687.56
2018,9,28,12,15,886.5,103.0,3.55,22.3,775.5,924.92,698.35
