Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,926.22,681.58
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,910.93,671.58
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,892.15,659.44
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,865.92,643.49
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,836.67,625.51
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,801.72,603.28
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,764.43,579.24
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,719.4,549.54
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,673.06,518.34
2018,10,8,15,45,766.5,55.5,2.15,27.3,331.5,624.29,484.81
2018,10,8,16,0,734.0,53.0,2.0,26.8,284.0,569.37,445.45
2018,10,8,16,15,684.5,48.5,1.85,25.9,235.0,501.81,394.24
2018,10,8,16,30,635.0,44.0,1.7,25.0,186.0,436.69,342.55
2018,10,8,16,45,554.0,38.5,1.6,24.15,139.5,356.7,277.11
2018,10,8,17,0,473.0,33.0,1.5,23.3,93.0,288.14,217.07
2018,10,8,17,15,317.0,24.0,1.55,22.5,56.5,184.3,108.5
2018,10,8,17,30,161.0,15.0,1.6,21.7,20.0,73.64,0.0
2018,10,8,17,45,80.5,7.5,1.7,20.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,6,15,114.5,10.5,0.7,14.4,16.0,10.01,0.0
2018,10,9,6,30,229.0,21.0,0.8,14.9,32.0,17.74,0.0
2018,10,9,6,45,361.5,29.0,0.95,15.4,71.0,23.02,13.05
2018,10,9,7,0,494.0,37.0,1.1,15.9,110.0,28.2,18.86
2018,10,9,7,15,552.5,44.5,1.2,16.55,155.0,32.68,23.17
2018,10,9,7,30,611.0,52.0,1.3,17.2,200.0,69.08,35.12
2018,10,9,7,45,675.0,54.5,1.35,17.8,251.5,120.76,66.74
2018,10,9,8,0,739.0,57.0,1.4,18.4,303.0,176.92,109.83
2018,10,9,8,15,770.5,60.0,1.35,19.1,350.0,233.12,158.01
2018,10,9,8,30,802.0,63.0,1.3,19.8,397.0,292.15,209.36
2018,10,9,8,45,824.0,65.0,1.2,20.5,440.5,351.12,260.05
2018,10,9,9,0,846.0,67.0,1.1,21.2,484.0,409.09,308.32
2018,10,9,9,15,861.5,69.0,1.0,21.8,522.5,464.87,353.17
2018,10,9,9,30,877.0,71.0,0.9,22.4,561.0,520.43,395.82
2018,10,9,9,45,890.0,72.0,0.8,23.05,594.0,573.09,434.35
2018,10,9,10,0,903.0,73.0,0.7,23.7,627.0,624.71,470.34
2018,10,9,10,15,911.5,74.0,0.65,24.3,653.5,672.11,502.48
2018,10,9,10,30,920.0,75.0,0.6,24.9,680.0,717.56,531.23
2018,10,9,10,45,925.5,75.5,0.55,25.55,698.5,758.1,554.8
2018,10,9,11,0,931.0,76.0,0.5,26.2,717.0,796.03,576.19
2018,10,9,11,15,930.5,78.0,0.65,26.5,727.0,828.01,597.68
2018,10,9,11,30,930.0,80.0,0.8,26.8,737.0,856.69,617.12
2018,10,9,11,45,896.0,94.0,1.0,27.1,729.5,866.86,625.54
2018,10,9,12,0,862.0,108.0,1.2,27.4,722.0,872.19,630.98
2018,10,9,12,15,873.5,103.0,1.45,27.4,721.5,892.41,647.38
2018,10,9,12,30,885.0,98.0,1.7,27.4,721.0,909.39,661.43
2018,10,9,12,45,875.5,100.0,1.9,27.4,706.5,911.89,665.51
2018,10,9,13,0,866.0,102.0,2.1,27.4,692.0,910.78,667.36
2018,10,9,13,15,880.0,93.0,2.35,27.25,677.5,914.85,673.5
2018,10,9,13,30,894.0,84.0,2.6,27.1,663.0,915.01,676.98
2018,10,9,13,45,875.5,85.5,2.85,26.9,632.5,894.52,666.74
2018,10,9,14,0,857.0,87.0,3.1,26.7,602.0,870.91,654.27
2018,10,9,14,15,851.0,83.0,3.2,26.3,569.5,848.69,642.13
2018,10,9,14,30,845.0,79.0,3.3,25.9,537.0,823.31,627.65
2018,10,9,14,45,826.0,77.0,3.45,25.5,497.0,793.63,610.19
2018,10,9,15,0,807.0,75.0,3.6,25.1,457.0,754.58,585.68
2018,10,9,15,15,781.5,72.0,3.6,25.1,412.5,707.38,553.23
2018,10,9,15,30,756.0,69.0,3.6,25.1,368.0,659.01,519.33
2018,10,9,15,45,720.0,65.0,3.6,23.85,320.5,601.27,479.88
2018,10,9,16,0,684.0,61.0,3.6,22.6,273.0,543.9,438.16
2018,10,9,16,15,630.5,56.0,3.55,21.85,225.0,479.15,386.91
2018,10,9,16,30,577.0,51.0,3.5,21.1,177.0,414.05,333.2
2018,10,9,16,45,487.5,44.5,3.4,20.35,131.5,331.78,263.56
2018,10,9,17,0,398.0,38.0,3.3,19.6,86.0,256.93,196.76
2018,10,9,17,15,254.0,26.0,3.25,18.9,51.5,156.93,83.97
2018,10,9,17,30,110.0,14.0,3.2,18.2,17.0,53.56,0.0
2018,10,9,17,45,55.0,7.0,3.15,17.55,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.0,0.6,12.95,13.0,9.53,0.0
2018,10,10,6,30,135.0,20.0,0.7,13.4,26.0,15.96,0.0
2018,10,10,6,45,256.5,32.5,0.75,13.85,62.5,26.52,15.72
2018,10,10,7,0,378.0,45.0,0.8,14.3,99.0,35.63,25.43
2018,10,10,7,15,464.0,52.5,0.85,14.8,145.5,39.69,29.52
2018,10,10,7,30,550.0,60.0,0.9,15.3,192.0,72.56,40.33
2018,10,10,7,45,602.0,65.5,0.9,15.8,239.5,119.33,69.21
2018,10,10,8,0,654.0,71.0,0.9,16.3,287.0,172.12,110.14
2018,10,10,8,15,673.0,78.5,0.85,16.9,329.5,224.9,155.64
2018,10,10,8,30,692.0,86.0,0.8,17.5,372.0,279.28,203.03
2018,10,10,8,45,736.0,86.0,0.75,18.05,419.5,338.29,252.81
2018,10,10,9,0,780.0,86.0,0.7,18.6,467.0,398.9,302.59
2018,10,10,9,15,800.5,87.0,0.6,19.15,505.0,453.11,345.84
2018,10,10,9,30,821.0,88.0,0.5,19.7,543.0,507.76,387.51
2018,10,10,9,45,836.0,88.5,0.4,20.25,575.5,558.98,424.81
2018,10,10,10,0,851.0,89.0,0.3,20.8,608.0,608.2,459.08
2018,10,10,10,15,859.5,90.5,0.4,21.2,633.5,653.94,492.33
2018,10,10,10,30,868.0,92.0,0.5,21.6,659.0,697.88,523.63
2018,10,10,10,45,873.0,93.0,0.55,22.05,677.0,736.73,548.49
2018,10,10,11,0,878.0,94.0,0.6,22.5,695.0,773.1,571.5
2018,10,10,11,15,880.5,95.0,0.7,22.7,705.5,804.83,592.7
2018,10,10,11,30,883.0,96.0,0.8,22.9,716.0,833.59,611.99
2018,10,10,11,45,883.5,96.0,0.9,23.15,718.5,856.48,627.39
2018,10,10,12,0,884.0,96.0,1.0,23.4,721.0,876.05,640.76
2018,10,10,12,15,882.0,96.0,1.1,23.5,716.0,890.03,650.98
2018,10,10,12,30,880.0,96.0,1.2,23.6,711.0,900.48,659.1
2018,10,10,12,45,875.0,96.0,1.3,23.7,698.0,904.67,663.29
2018,10,10,13,0,870.0,96.0,1.4,23.8,685.0,905.28,665.33
2018,10,10,13,15,862.5,95.5,1.55,23.7,664.5,899.49,664.46
2018,10,10,13,30,855.0,95.0,1.7,23.6,644.0,890.24,661.32
2018,10,10,13,45,843.5,94.0,1.85,23.55,616.5,881.04,658.09
2018,10,10,14,0,832.0,93.0,2.0,23.5,589.0,861.06,647.51
2018,10,10,14,15,817.0,91.5,2.15,23.3,555.0,834.38,632.64
2018,10,10,14,30,802.0,90.0,2.3,23.1,521.0,804.94,615.59
2018,10,10,14,45,782.0,87.5,2.4,22.9,481.5,767.65,592.31
2018,10,10,15,0,762.0,85.0,2.5,22.7,442.0,728.33,567.14
2018,10,10,15,15,734.5,82.0,2.5,22.7,398.5,680.93,534.55
2018,10,10,15,30,707.0,79.0,2.5,22.7,355.0,636.51,503.53
2018,10,10,15,45,666.0,74.5,2.7,21.95,308.0,576.74,461.92
2018,10,10,16,0,625.0,70.0,2.9,21.2,261.0,517.96,418.03
2018,10,10,16,15,566.0,64.0,2.9,20.5,213.5,447.72,362.42
2018,10,10,16,30,507.0,58.0,2.9,19.8,166.0,380.96,307.25
2018,10,10,16,45,415.0,49.0,2.9,19.1,122.0,297.67,236.77
2018,10,10,17,0,323.0,40.0,2.9,18.4,78.0,222.12,169.37
2018,10,10,17,15,198.5,26.5,2.9,17.75,46.0,132.85,59.09
2018,10,10,17,30,74.0,13.0,2.9,17.1,14.0,39.23,0.0
2018,10,10,17,45,37.0,6.5,2.85,16.5,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,6,15,55.0,9.5,1.05,12.5,12.0,9.05,0.0
2018,10,11,6,30,110.0,19.0,1.1,13.0,24.0,18.11,0.0
2018,10,11,6,45,225.5,33.0,1.1,13.45,59.5,25.9,14.89
2018,10,11,7,0,341.0,47.0,1.1,13.9,95.0,36.22,25.9
2018,10,11,7,15,421.0,56.5,1.05,14.4,139.5,43.51,32.89
2018,10,11,7,30,501.0,66.0,1.0,14.9,184.0,75.19,44.22
2018,10,11,7,45,553.5,72.5,0.95,15.45,230.5,119.79,71.83
2018,10,11,8,0,606.0,79.0,0.9,16.0,277.0,170.58,111.01
2018,10,11,8,15,642.5,84.5,0.8,16.55,322.5,222.7,155.03
2018,10,11,8,30,679.0,90.0,0.7,17.1,368.0,278.46,202.73
2018,10,11,8,45,704.5,94.5,0.6,17.65,410.5,332.86,248.94
2018,10,11,9,0,730.0,99.0,0.5,18.2,453.0,389.03,295.02
2018,10,11,9,15,758.0,99.0,0.5,18.7,492.5,444.49,339.5
2018,10,11,9,30,786.0,99.0,0.5,19.2,532.0,499.81,382.4
2018,10,11,9,45,810.5,96.5,0.5,19.7,566.0,551.62,421.37
2018,10,11,10,0,835.0,94.0,0.5,20.2,600.0,603.59,459.15
2018,10,11,10,15,845.0,95.0,0.5,20.7,625.5,649.67,491.48
2018,10,11,10,30,855.0,96.0,0.5,21.2,651.0,691.46,520.01
2018,10,11,10,45,863.0,97.0,0.55,21.7,670.5,731.96,546.26
2018,10,11,11,0,871.0,98.0,0.6,22.2,690.0,770.23,570.48
2018,10,11,11,15,875.5,98.0,0.55,22.55,701.0,802.21,589.06
2018,10,11,11,30,880.0,98.0,0.5,22.9,712.0,831.35,605.59
2018,10,11,11,45,882.0,97.5,0.5,23.3,715.0,854.83,619.17
2018,10,11,12,0,884.0,97.0,0.5,23.7,718.0,875.06,630.74
2018,10,11,12,15,884.5,96.5,0.5,23.9,714.0,890.62,639.91
2018,10,11,12,30,885.0,96.0,0.5,24.1,710.0,902.7,647.05
2018,10,11,12,45,882.0,94.5,0.55,24.3,697.0,906.98,650.46
2018,10,11,13,0,879.0,93.0,0.6,24.5,684.0,907.63,651.85
2018,10,11,13,15,874.0,92.0,0.7,24.55,664.5,903.46,651.72
2018,10,11,13,30,869.0,91.0,0.8,24.6,645.0,895.76,649.45
2018,10,11,13,45,860.5,89.0,0.9,24.65,617.5,880.29,642.22
2018,10,11,14,0,852.0,87.0,1.0,24.7,590.0,861.52,632.85
2018,10,11,14,15,838.5,85.0,1.15,24.6,556.0,842.62,624.36
2018,10,11,14,30,825.0,83.0,1.3,24.5,522.0,813.43,608.65
2018,10,11,14,45,807.5,80.5,1.4,24.4,483.0,777.69,587.53
2018,10,11,15,0,790.0,78.0,1.5,24.3,444.0,739.75,564.41
2018,10,11,15,15,764.0,74.5,1.5,24.3,400.0,692.15,532.79
2018,10,11,15,30,738.0,71.0,1.5,24.3,356.0,643.48,499.73
2018,10,11,15,45,700.0,66.5,1.7,23.7,308.5,584.56,460.5
2018,10,11,16,0,662.0,62.0,1.9,23.1,261.0,530.01,421.06
2018,10,11,16,15,604.5,56.5,2.0,22.25,213.0,460.08,367.34
2018,10,11,16,30,547.0,51.0,2.1,21.4,165.0,393.58,313.59
2018,10,11,16,45,455.0,43.0,2.15,20.5,120.5,310.23,244.0
2018,10,11,17,0,363.0,35.0,2.2,19.6,76.0,234.93,176.44
2018,10,11,17,15,222.0,23.0,2.35,18.95,44.0,135.84,43.23
2018,10,11,17,30,81.0,11.0,2.5,18.3,12.0,39.63,0.0
2018,10,11,17,45,40.5,5.5,2.65,17.6,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,6,15,77.5,9.0,1.7,13.25,12.0,0.0,0.0
2018,10,12,6,30,155.0,18.0,1.8,13.8,24.0,17.16,0.0
2018,10,12,6,45,291.0,29.0,1.9,14.4,61.5,23.48,12.5
2018,10,12,7,0,427.0,40.0,2.0,15.0,99.0,31.36,21.49
2018,10,12,7,15,509.5,47.5,2.0,15.7,145.5,35.69,25.79
2018,10,12,7,30,592.0,55.0,2.0,16.4,192.0,69.0,36.52
2018,10,12,7,45,644.5,59.5,2.0,17.1,240.5,117.3,65.61
2018,10,12,8,0,697.0,64.0,2.0,17.8,289.0,173.95,109.48
2018,10,12,8,15,732.0,68.0,2.0,18.65,336.0,229.18,156.62
2018,10,12,8,30,767.0,72.0,2.0,19.5,383.0,287.74,207.54
2018,10,12,8,45,793.0,74.5,1.95,20.35,427.0,344.78,256.96
2018,10,12,9,0,819.0,77.0,1.9,21.2,471.0,403.44,306.29
2018,10,12,9,15,841.0,78.0,1.85,21.9,511.0,460.1,352.65
2018,10,12,9,30,863.0,79.0,1.8,22.6,551.0,517.21,397.6
2018,10,12,9,45,880.0,79.5,1.8,23.3,585.0,570.73,438.49
2018,10,12,10,0,897.0,80.0,1.8,24.0,619.0,623.59,477.45
2018,10,12,10,15,905.5,80.5,1.75,24.6,644.5,670.02,510.42
2018,10,12,10,30,914.0,81.0,1.7,25.2,670.0,714.51,540.57
2018,10,12,10,45,920.5,82.0,1.7,25.85,689.5,755.89,566.59
2018,10,12,11,0,927.0,83.0,1.7,26.5,709.0,794.75,590.52
2018,10,12,11,15,931.5,83.0,1.65,26.9,720.5,828.22,610.66
2018,10,12,11,30,936.0,83.0,1.6,27.3,732.0,858.63,628.58
2018,10,12,11,45,937.0,83.0,1.6,27.7,735.0,882.91,642.94
2018,10,12,12,0,938.0,83.0,1.6,28.1,738.0,903.7,655.09
2018,10,12,12,15,936.0,83.0,1.65,28.25,732.5,918.28,664.58
2018,10,12,12,30,934.0,83.0,1.7,28.4,727.0,929.12,671.86
2018,10,12,12,45,930.0,82.5,1.8,28.55,713.5,933.85,675.98
2018,10,12,13,0,926.0,82.0,1.9,28.7,700.0,934.77,677.83
2018,10,12,13,15,920.0,81.5,2.0,28.65,679.5,930.14,676.77
2018,10,12,13,30,914.0,81.0,2.1,28.6,659.0,921.81,673.45
2018,10,12,13,45,905.5,79.5,2.25,28.55,631.0,906.44,666.06
2018,10,12,14,0,897.0,78.0,2.4,28.5,603.0,887.61,656.35
2018,10,12,14,15,884.5,76.0,2.5,28.3,568.5,861.41,641.58
2018,10,12,14,30,872.0,74.0,2.6,28.1,534.0,832.21,624.64
2018,10,12,14,45,854.5,71.5,2.65,27.9,493.5,795.52,601.95
2018,10,12,15,0,837.0,69.0,2.7,27.7,453.0,763.25,582.02
2018,10,12,15,15,811.5,66.5,2.7,27.7,408.0,715.94,550.27
2018,10,12,15,30,786.0,64.0,2.7,27.7,363.0,667.4,517.03
2018,10,12,15,45,751.5,60.0,2.65,26.7,315.0,609.92,478.01
2018,10,12,16,0,717.0,56.0,2.6,25.7,267.0,552.65,436.53
2018,10,12,16,15,664.5,51.0,2.5,24.55,218.5,483.88,383.59
2018,10,12,16,30,612.0,46.0,2.4,23.4,170.0,417.7,330.03
2018,10,12,16,45,521.5,39.0,2.35,22.25,124.0,338.01,263.28
2018,10,12,17,0,431.0,32.0,2.3,21.1,78.0,262.0,193.53
2018,10,12,17,15,267.0,21.0,2.35,20.35,44.5,150.08,21.52
2018,10,12,17,30,103.0,10.0,2.4,19.6,11.0,46.3,0.0
2018,10,12,17,45,51.5,5.0,2.45,18.9,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,0.9,13.1,12.5,0.0,0.0
2018,10,13,6,30,199.0,18.0,0.9,13.6,25.0,17.16,0.0
2018,10,13,6,45,346.5,27.0,0.85,14.15,63.5,21.76,10.77
2018,10,13,7,0,494.0,36.0,0.8,14.7,102.0,27.92,18.53
2018,10,13,7,15,573.0,42.0,0.85,15.3,149.5,34.07,24.43
2018,10,13,7,30,652.0,48.0,0.9,15.9,197.0,67.69,34.19
2018,10,13,7,45,702.5,52.0,0.9,16.5,246.5,118.43,64.24
2018,10,13,8,0,753.0,56.0,0.9,17.1,296.0,174.91,107.73
2018,10,13,8,15,785.5,59.0,0.9,17.9,343.5,231.81,156.27
2018,10,13,8,30,818.0,62.0,0.9,18.7,391.0,291.62,208.19
2018,10,13,8,45,840.0,65.0,0.85,19.5,435.0,351.95,259.91
2018,10,13,9,0,862.0,68.0,0.8,20.3,479.0,411.44,309.28
2018,10,13,9,15,877.0,70.0,0.85,20.95,517.5,467.52,355.02
2018,10,13,9,30,892.0,72.0,0.9,21.6,556.0,523.29,398.85
2018,10,13,9,45,900.5,74.0,0.9,22.2,587.5,574.88,437.76
2018,10,13,10,0,909.0,76.0,0.9,22.8,619.0,624.99,474.16
2018,10,13,10,15,917.5,77.0,0.95,23.4,645.0,672.33,507.89
2018,10,13,10,30,926.0,78.0,1.0,24.0,671.0,717.69,538.89
2018,10,13,10,45,931.0,79.0,1.05,24.6,689.5,758.33,564.58
2018,10,13,11,0,936.0,80.0,1.1,25.2,708.0,796.3,588.22
2018,10,13,11,15,938.5,81.0,1.15,25.5,719.0,829.44,609.2
2018,10,13,11,30,941.0,82.0,1.2,25.8,730.0,859.42,628.07
2018,10,13,11,45,941.5,82.0,1.25,26.15,732.5,883.31,642.87
2018,10,13,12,0,942.0,82.0,1.3,26.5,735.0,903.67,655.5
2018,10,13,12,15,941.0,82.0,1.4,26.6,730.0,919.11,666.44
2018,10,13,12,30,940.0,82.0,1.5,26.7,725.0,930.83,675.15
2018,10,13,12,45,937.0,80.5,1.55,26.8,711.5,935.27,678.68
2018,10,13,13,0,934.0,79.0,1.6,26.9,698.0,935.87,679.98
2018,10,13,13,15,927.5,78.5,1.7,26.9,677.0,930.72,678.63
2018,10,13,13,30,921.0,78.0,1.8,26.9,656.0,921.84,675.0
2018,10,13,13,45,912.0,76.5,1.9,26.85,627.5,905.92,666.95
2018,10,13,14,0,903.0,75.0,2.0,26.8,599.0,886.52,656.63
2018,10,13,14,15,890.0,73.5,2.05,26.65,564.5,860.38,641.52
2018,10,13,14,30,877.0,72.0,2.1,26.5,530.0,831.25,624.31
2018,10,13,14,45,858.5,70.0,2.15,26.3,489.5,794.27,601.6
2018,10,13,15,0,840.0,68.0,2.2,26.1,449.0,761.72,581.64
2018,10,13,15,15,814.5,65.0,2.2,26.1,403.5,713.75,549.51
2018,10,13,15,30,789.0,62.0,2.2,26.1,358.0,664.56,515.87
2018,10,13,15,45,752.0,58.5,2.25,25.2,310.0,605.99,476.3
2018,10,13,16,0,715.0,55.0,2.3,24.3,262.0,547.83,434.09
2018,10,13,16,15,658.5,50.0,2.3,23.3,213.0,476.91,379.29
2018,10,13,16,30,602.0,45.0,2.3,22.3,164.0,408.97,324.02
2018,10,13,16,45,497.0,38.0,2.25,21.3,117.5,322.77,251.64
2018,10,13,17,0,392.0,31.0,2.2,20.3,71.0,241.76,176.64
2018,10,13,17,15,225.5,19.0,2.25,19.5,39.0,129.01,0.0
2018,10,13,17,30,59.0,7.0,2.3,18.7,7.0,27.57,0.0
2018,10,13,17,45,29.5,3.5,2.35,17.9,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,76.0,8.0,1.45,11.95,10.5,0.0,0.0
2018,10,14,6,30,152.0,16.0,1.5,12.5,21.0,15.25,0.0
2018,10,14,6,45,200.0,21.0,1.5,13.05,39.5,16.18,6.18
2018,10,14,7,0,248.0,26.0,1.5,13.6,58.0,19.0,10.82
2018,10,14,7,15,180.0,34.5,1.55,14.3,63.0,25.51,16.93
2018,10,14,7,30,112.0,43.0,1.6,15.0,68.0,40.84,26.18
2018,10,14,7,45,56.0,59.5,1.65,15.65,72.0,59.2,42.37
2018,10,14,8,0,0.0,76.0,1.7,16.3,76.0,70.19,53.93
2018,10,14,8,15,5.5,101.5,1.85,17.1,103.5,94.56,73.84
2018,10,14,8,30,11.0,127.0,2.0,17.9,131.0,119.86,94.22
2018,10,14,8,45,55.5,162.0,2.1,18.65,187.5,168.06,132.23
2018,10,14,9,0,100.0,197.0,2.2,19.4,244.0,222.11,174.76
2018,10,14,9,15,313.0,181.5,2.2,20.0,346.5,314.54,246.74
2018,10,14,9,30,526.0,166.0,2.2,20.6,449.0,428.4,335.07
2018,10,14,9,45,734.5,121.0,2.2,21.2,542.0,530.22,413.35
2018,10,14,10,0,943.0,76.0,2.2,21.8,635.0,643.5,498.54
2018,10,14,10,15,953.0,76.5,2.2,22.3,662.0,692.67,534.06
2018,10,14,10,30,963.0,77.0,2.2,22.8,689.0,739.87,567.13
2018,10,14,10,45,969.0,77.5,2.2,23.3,708.5,781.99,594.34
2018,10,14,11,0,975.0,78.0,2.2,23.8,728.0,821.37,619.35
2018,10,14,11,15,978.5,78.0,2.2,24.25,739.0,855.3,640.52
2018,10,14,11,30,982.0,78.0,2.2,24.7,750.0,885.97,659.37
2018,10,14,11,45,987.0,77.5,2.25,25.1,755.0,913.9,676.93
2018,10,14,12,0,992.0,77.0,2.3,25.5,760.0,938.32,692.18
2018,10,14,12,15,991.5,77.5,2.25,25.8,755.5,955.45,702.0
2018,10,14,12,30,991.0,78.0,2.2,26.1,751.0,968.69,709.41
2018,10,14,12,45,988.0,76.5,2.2,26.35,737.0,973.44,712.1
2018,10,14,13,0,985.0,75.0,2.2,26.6,723.0,974.15,712.42
2018,10,14,13,15,979.0,74.5,2.2,26.75,701.5,969.37,709.66
2018,10,14,13,30,973.0,74.0,2.2,26.9,680.0,960.66,704.55
2018,10,14,13,45,964.5,73.0,2.2,27.05,651.0,945.31,695.26
2018,10,14,14,0,956.0,72.0,2.2,27.2,622.0,926.29,683.72
2018,10,14,14,15,944.0,70.0,2.2,27.15,586.0,899.51,667.65
2018,10,14,14,30,932.0,68.0,2.2,27.1,550.0,869.5,649.4
2018,10,14,14,45,914.5,66.5,2.2,27.1,508.5,832.65,626.25
2018,10,14,15,0,897.0,65.0,2.2,27.1,467.0,793.37,601.15
2018,10,14,15,15,872.5,62.0,2.2,27.1,420.0,744.73,569.05
2018,10,14,15,30,848.0,59.0,2.2,27.1,373.0,694.73,535.28
2018,10,14,15,45,812.0,56.0,1.95,26.3,323.5,641.42,498.28
2018,10,14,16,0,776.0,53.0,1.7,25.5,274.0,582.27,454.57
2018,10,14,16,15,721.0,48.0,1.65,24.25,223.0,509.85,399.91
2018,10,14,16,30,666.0,43.0,1.6,23.0,172.0,440.15,344.27
2018,10,14,16,45,570.0,36.5,1.55,21.7,124.0,351.22,270.76
2018,10,14,17,0,474.0,30.0,1.5,20.4,76.0,269.38,192.45
2018,10,14,17,15,293.5,20.0,1.7,19.8,43.0,154.92,0.0
2018,10,14,17,30,113.0,10.0,1.9,19.2,10.0,49.26,0.0
2018,10,14,17,45,56.5,5.0,2.05,18.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,15,6,15,97.5,8.0,2.9,12.4,11.0,0.0,0.0
2018,10,15,6,30,195.0,16.0,3.0,13.0,22.0,15.25,0.0
2018,10,15,6,45,365.5,25.0,3.1,13.55,62.0,20.18,8.41
2018,10,15,7,0,536.0,34.0,3.2,14.1,102.0,28.92,19.25
2018,10,15,7,15,614.0,40.0,3.2,14.8,150.5,32.55,23.02
2018,10,15,7,30,692.0,46.0,3.2,15.5,199.0,66.05,32.52
2018,10,15,7,45,739.0,49.5,3.25,16.2,248.5,118.19,62.94
2018,10,15,8,0,786.0,53.0,3.3,16.9,298.0,175.59,107.48
2018,10,15,8,15,818.0,56.5,3.15,17.6,346.5,234.58,158.6
2018,10,15,8,30,850.0,60.0,3.0,18.3,395.0,298.22,214.87
2018,10,15,8,45,872.5,61.5,2.9,19.05,439.0,357.0,267.04
2018,10,15,9,0,895.0,63.0,2.8,19.8,483.0,416.75,318.61
2018,10,15,9,15,909.5,65.5,2.6,20.45,522.5,474.61,366.9
2018,10,15,9,30,924.0,68.0,2.4,21.1,562.0,532.05,412.8
2018,10,15,9,45,934.0,70.0,2.2,21.75,595.0,585.8,453.96
2018,10,15,10,0,944.0,72.0,2.0,22.4,628.0,638.13,492.18
2018,10,15,10,15,952.0,73.0,1.9,22.9,654.0,686.45,526.76
2018,10,15,10,30,960.0,74.0,1.8,23.4,680.0,732.64,558.14
2018,10,15,10,45,965.0,75.0,1.7,23.95,699.0,774.34,583.82
2018,10,15,11,0,970.0,76.0,1.6,24.5,718.0,813.25,607.05
2018,10,15,11,15,973.0,76.5,1.45,24.95,729.0,847.09,626.08
2018,10,15,11,30,976.0,77.0,1.3,25.4,740.0,877.65,642.47
2018,10,15,11,45,976.5,77.0,1.2,25.9,742.5,902.16,655.13
2018,10,15,12,0,977.0,77.0,1.1,26.4,745.0,923.01,665.3
2018,10,15,12,15,976.0,76.5,0.95,26.65,739.5,938.25,671.59
2018,10,15,12,30,975.0,76.0,0.8,26.9,734.0,949.63,675.31
2018,10,15,12,45,972.5,75.5,0.65,27.2,721.0,955.78,675.56
2018,10,15,13,0,970.0,75.0,0.5,27.5,708.0,957.99,673.41
2018,10,15,13,15,966.0,74.0,0.55,27.6,687.5,954.35,672.69
2018,10,15,13,30,962.0,73.0,0.6,27.7,667.0,946.83,669.8
2018,10,15,13,45,953.5,72.5,0.6,27.75,639.0,932.14,661.73
2018,10,15,14,0,945.0,72.0,0.6,27.8,611.0,913.85,651.59
2018,10,15,14,15,932.0,70.0,0.7,27.65,575.0,886.39,638.16
2018,10,15,14,30,919.0,68.0,0.8,27.5,539.0,855.79,622.49
2018,10,15,14,45,901.0,66.0,0.95,27.35,497.5,818.25,602.58
2018,10,15,15,0,883.0,64.0,1.1,27.2,456.0,778.34,580.3
2018,10,15,15,15,857.5,62.0,1.1,27.2,410.0,730.73,549.81
2018,10,15,15,30,832.0,60.0,1.1,27.2,364.0,687.84,521.85
2018,10,15,15,45,795.0,56.5,1.2,26.2,314.5,627.91,483.64
2018,10,15,16,0,758.0,53.0,1.3,25.2,265.0,568.27,442.28
2018,10,15,16,15,699.5,48.0,1.35,24.0,214.5,494.7,387.26
2018,10,15,16,30,641.0,43.0,1.4,22.8,164.0,424.19,331.27
2018,10,15,16,45,540.5,36.0,1.5,21.6,117.0,333.92,256.85
2018,10,15,17,0,440.0,29.0,1.6,20.4,70.0,258.95,180.88
2018,10,15,17,15,257.0,18.0,1.7,19.65,38.5,136.33,0.0
2018,10,15,17,30,74.0,7.0,1.8,18.9,7.0,6.67,0.0
2018,10,15,17,45,37.0,3.5,1.9,18.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,88.0,7.5,0.8,11.65,10.0,0.0,0.0
2018,10,16,6,30,176.0,15.0,0.8,12.2,20.0,14.3,0.0
2018,10,16,6,45,341.5,24.0,0.8,12.75,58.0,19.36,7.13
2018,10,16,7,0,507.0,33.0,0.8,13.3,96.0,28.05,18.55
2018,10,16,7,15,589.5,39.0,0.8,14.05,144.0,31.71,22.39
2018,10,16,7,30,672.0,45.0,0.8,14.8,192.0,63.52,31.4
2018,10,16,7,45,722.0,49.0,0.8,15.5,241.5,115.11,61.19
2018,10,16,8,0,772.0,53.0,0.8,16.2,291.0,172.31,104.96
2018,10,16,8,15,802.5,56.5,0.8,16.95,338.0,230.03,154.31
2018,10,16,8,30,833.0,60.0,0.8,17.7,385.0,292.2,208.36
2018,10,16,8,45,855.5,62.0,0.75,18.45,428.5,350.4,258.7
2018,10,16,9,0,878.0,64.0,0.7,19.2,472.0,409.61,308.22
2018,10,16,9,15,893.5,66.0,0.65,19.9,511.0,466.44,354.09
2018,10,16,9,30,909.0,68.0,0.6,20.6,550.0,522.95,397.69
2018,10,16,9,45,920.0,70.0,0.55,21.25,583.0,576.43,437.23
2018,10,16,10,0,931.0,72.0,0.5,21.9,616.0,628.6,474.13
2018,10,16,10,15,939.5,72.5,0.55,22.5,642.0,676.05,507.72
2018,10,16,10,30,948.0,73.0,0.6,23.1,668.0,721.44,538.64
2018,10,16,10,45,953.0,74.0,0.6,23.7,686.5,762.59,563.67
2018,10,16,11,0,958.0,75.0,0.6,24.3,705.0,800.99,586.54
2018,10,16,11,15,960.0,75.0,0.65,24.85,714.5,833.03,605.99
2018,10,16,11,30,962.0,75.0,0.7,25.4,724.0,861.77,623.3
2018,10,16,11,45,961.5,75.0,0.75,25.9,726.0,885.02,637.24
2018,10,16,12,0,961.0,75.0,0.8,26.4,728.0,904.64,648.96
2018,10,16,12,15,959.0,75.5,0.8,26.7,722.5,919.82,657.61
2018,10,16,12,30,957.0,76.0,0.8,27.0,717.0,931.2,664.03
2018,10,16,12,45,952.5,75.5,0.8,27.25,703.0,935.38,666.25
2018,10,16,13,0,948.0,75.0,0.8,27.5,689.0,935.69,666.3
2018,10,16,13,15,941.5,74.5,0.85,27.55,668.0,930.38,664.52
2018,10,16,13,30,935.0,74.0,0.9,27.6,647.0,921.32,660.55
2018,10,16,13,45,925.5,72.5,0.95,27.65,618.0,904.74,651.94
2018,10,16,14,0,916.0,71.0,1.0,27.7,589.0,884.67,641.19
2018,10,16,14,15,902.5,69.5,1.1,27.55,554.0,857.87,627.29
2018,10,16,14,30,889.0,68.0,1.2,27.4,519.0,828.08,611.18
2018,10,16,14,45,870.0,66.5,1.3,27.3,478.5,791.12,589.74
2018,10,16,15,0,851.0,65.0,1.4,27.2,438.0,751.96,566.27
2018,10,16,15,15,824.5,62.0,1.4,27.2,392.5,709.68,538.8
2018,10,16,15,30,798.0,59.0,1.4,27.2,347.0,659.67,505.19
2018,10,16,15,45,759.0,55.5,1.55,26.15,298.5,599.78,466.37
2018,10,16,16,0,720.0,52.0,1.7,25.1,250.0,540.46,424.21
2018,10,16,16,15,657.5,47.5,1.8,23.95,201.0,466.97,368.18
2018,10,16,16,30,595.0,43.0,1.9,22.8,152.0,396.89,311.6
2018,10,16,16,45,492.5,36.0,2.0,21.6,107.5,313.75,241.5
2018,10,16,17,0,390.0,29.0,2.1,20.4,63.0,235.17,159.58
2018,10,16,17,15,225.5,18.0,2.25,19.7,34.5,106.43,0.0
2018,10,16,17,30,61.0,7.0,2.4,19.0,6.0,0.0,0.0
2018,10,16,17,45,30.5,3.5,2.5,18.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,65.5,7.0,0.55,11.9,8.5,0.0,0.0
2018,10,17,6,30,131.0,14.0,0.6,12.3,17.0,13.34,0.0
2018,10,17,6,45,270.0,25.0,0.65,12.7,51.0,20.46,6.82
2018,10,17,7,0,409.0,36.0,0.7,13.1,85.0,28.53,18.89
2018,10,17,7,15,464.0,45.0,0.75,13.7,125.0,34.3,24.67
2018,10,17,7,30,519.0,54.0,0.8,14.3,165.0,62.09,34.41
2018,10,17,7,45,341.5,84.5,0.8,14.85,165.0,104.43,68.48
2018,10,17,8,0,164.0,115.0,0.8,15.4,165.0,127.85,94.96
2018,10,17,8,15,184.5,135.5,0.8,16.1,200.0,162.23,122.95
2018,10,17,8,30,205.0,156.0,0.8,16.8,235.0,199.18,153.13
2018,10,17,8,45,263.0,164.5,0.8,17.5,278.0,241.27,186.44
2018,10,17,9,0,321.0,173.0,0.8,18.2,321.0,289.05,224.24
2018,10,17,9,15,425.0,167.0,0.8,18.9,380.0,352.1,273.21
2018,10,17,9,30,529.0,161.0,0.8,19.6,439.0,422.66,327.24
2018,10,17,9,45,692.5,125.5,0.85,20.3,513.0,508.13,391.97
2018,10,17,10,0,856.0,90.0,0.9,21.0,587.0,602.63,461.82
2018,10,17,10,15,883.0,86.0,0.9,21.65,618.0,652.54,496.97
2018,10,17,10,30,910.0,82.0,0.9,22.3,649.0,703.41,532.12
2018,10,17,10,45,916.0,83.0,0.9,22.9,667.5,743.87,557.48
2018,10,17,11,0,922.0,84.0,0.9,23.5,686.0,781.77,580.63
2018,10,17,11,15,925.5,84.0,0.85,23.95,696.5,813.89,599.28
2018,10,17,11,30,929.0,84.0,0.8,24.4,707.0,842.94,615.72
2018,10,17,11,45,930.0,84.0,0.8,24.9,709.5,866.69,629.31
2018,10,17,12,0,931.0,84.0,0.8,25.4,712.0,886.99,640.74
2018,10,17,12,15,929.0,84.0,0.75,25.65,706.5,901.16,648.06
2018,10,17,12,30,927.0,84.0,0.7,25.9,701.0,911.64,653.17
2018,10,17,12,45,922.5,84.0,0.65,26.2,687.5,916.21,654.57
2018,10,17,13,0,918.0,84.0,0.6,26.5,674.0,917.04,653.83
2018,10,17,13,15,911.5,83.0,0.65,26.55,653.0,911.22,651.75
2018,10,17,13,30,905.0,82.0,0.7,26.6,632.0,901.75,647.58
2018,10,17,13,45,895.0,80.5,0.75,26.7,603.5,885.07,638.81
2018,10,17,14,0,885.0,79.0,0.8,26.8,575.0,865.02,627.98
2018,10,17,14,15,870.5,77.0,0.9,26.65,540.0,837.37,613.57
2018,10,17,14,30,856.0,75.0,1.0,26.5,505.0,806.87,597.02
2018,10,17,14,45,836.5,72.5,1.05,26.35,464.5,775.95,579.12
2018,10,17,15,0,817.0,70.0,1.1,26.2,424.0,735.88,554.59
2018,10,17,15,15,788.5,67.5,1.1,26.2,379.5,687.26,522.69
2018,10,17,15,30,760.0,65.0,1.1,26.2,335.0,637.67,489.33
2018,10,17,15,45,719.0,60.5,1.3,25.25,287.0,576.63,449.5
2018,10,17,16,0,678.0,56.0,1.5,24.3,239.0,516.38,406.29
2018,10,17,16,15,614.0,50.5,1.6,23.2,191.0,446.99,352.86
2018,10,17,16,30,550.0,45.0,1.7,22.1,143.0,377.84,296.68
2018,10,17,16,45,444.0,37.0,1.8,21.0,100.0,289.49,222.34
2018,10,17,17,0,338.0,29.0,1.9,19.9,57.0,209.16,135.93
2018,10,17,17,15,192.0,17.5,2.0,19.2,31.0,92.13,0.0
2018,10,17,17,30,46.0,6.0,2.1,18.5,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,2.2,17.75,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.5,1.05,12.5,6.5,0.0,0.0
2018,10,18,6,30,95.0,11.0,1.0,12.9,13.0,10.48,0.0
2018,10,18,6,45,157.5,18.0,0.95,13.35,32.0,13.89,1.89
2018,10,18,7,0,220.0,25.0,0.9,13.8,51.0,18.53,10.19
2018,10,18,7,15,205.5,35.0,0.85,14.4,68.0,26.14,17.4
2018,10,18,7,30,191.0,45.0,0.8,15.0,85.0,42.04,25.53
2018,10,18,7,45,95.5,58.5,0.75,15.6,78.5,61.87,42.98
2018,10,18,8,0,0.0,72.0,0.7,16.2,72.0,66.55,50.87
2018,10,18,8,15,8.0,101.5,0.6,16.85,104.5,94.98,74.11
2018,10,18,8,30,16.0,131.0,0.5,17.5,137.0,124.69,97.92
2018,10,18,8,45,53.0,160.5,0.4,18.1,184.0,165.71,129.82
2018,10,18,9,0,90.0,190.0,0.3,18.7,231.0,211.51,165.1
2018,10,18,9,15,230.0,191.5,0.3,19.35,308.5,285.82,221.68
2018,10,18,9,30,370.0,193.0,0.3,20.0,386.0,370.62,285.57
2018,10,18,9,45,597.5,146.0,0.3,20.7,480.0,475.83,363.76
2018,10,18,10,0,825.0,99.0,0.3,21.4,574.0,592.05,447.58
2018,10,18,10,15,863.5,91.0,0.4,22.0,607.5,645.67,485.56
2018,10,18,10,30,902.0,83.0,0.5,22.6,641.0,697.12,522.11
2018,10,18,10,45,908.0,84.0,0.55,23.25,659.5,737.21,547.62
2018,10,18,11,0,914.0,85.0,0.6,23.9,678.0,774.76,570.9
2018,10,18,11,15,917.5,85.5,0.6,24.35,688.5,807.12,590.21
