Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,30,921.0,86.0,0.6,24.8,699.0,836.44,607.44
2018,10,18,11,45,921.5,86.5,0.65,25.3,701.5,860.1,621.77
2018,10,18,12,0,922.0,87.0,0.7,25.8,704.0,880.34,634.01
2018,10,18,12,15,920.5,86.5,0.65,26.1,698.5,894.21,640.96
2018,10,18,12,30,919.0,86.0,0.6,26.4,693.0,904.43,645.73
2018,10,18,12,45,916.0,85.0,0.6,26.7,680.0,909.07,648.15
2018,10,18,13,0,913.0,84.0,0.6,27.0,667.0,910.0,648.47
2018,10,18,13,15,907.0,83.5,0.6,27.1,646.5,905.18,645.9
2018,10,18,13,30,901.0,83.0,0.6,27.2,626.0,896.75,641.29
2018,10,18,13,45,891.0,81.0,0.6,27.3,597.5,879.51,631.29
2018,10,18,14,0,881.0,79.0,0.6,27.4,569.0,858.91,619.33
2018,10,18,14,15,866.5,77.5,0.65,27.3,534.5,831.96,604.68
2018,10,18,14,30,852.0,76.0,0.7,27.2,500.0,809.18,592.64
2018,10,18,14,45,832.0,73.5,0.8,27.1,459.5,771.0,570.87
2018,10,18,15,0,812.0,71.0,0.9,27.0,419.0,730.72,547.15
2018,10,18,15,15,783.5,67.5,0.9,27.0,374.0,681.07,514.8
2018,10,18,15,30,755.0,64.0,0.9,27.0,329.0,630.5,480.98
2018,10,18,15,45,713.5,60.0,1.1,26.1,281.5,570.06,441.74
2018,10,18,16,0,672.0,56.0,1.3,25.2,234.0,510.42,399.18
2018,10,18,16,15,607.5,50.5,1.35,24.1,186.5,441.37,346.04
2018,10,18,16,30,543.0,45.0,1.4,23.0,139.0,372.42,290.15
2018,10,18,16,45,430.5,36.5,1.5,21.9,96.0,280.96,213.65
2018,10,18,17,0,318.0,28.0,1.6,20.8,53.0,196.41,119.34
2018,10,18,17,15,166.5,15.0,1.7,20.05,27.5,79.24,0.0
2018,10,18,17,30,15.0,2.0,1.8,19.3,2.0,0.0,0.0
2018,10,18,17,45,7.5,1.0,1.9,18.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,19,6,15,58.5,6.0,0.55,12.9,7.0,0.0,0.0
2018,10,19,6,30,117.0,12.0,0.6,13.3,14.0,11.44,0.0
2018,10,19,6,45,262.0,23.0,0.7,13.7,47.0,18.84,3.0
2018,10,19,7,0,407.0,34.0,0.8,14.1,80.0,27.01,17.27
2018,10,19,7,15,496.0,41.5,0.9,14.75,125.0,31.56,22.07
2018,10,19,7,30,585.0,49.0,1.0,15.4,170.0,58.82,30.61
2018,10,19,7,45,641.5,54.0,1.1,16.05,218.0,109.21,59.87
2018,10,19,8,0,698.0,59.0,1.2,16.7,266.0,163.18,100.5
2018,10,19,8,15,736.0,63.0,1.2,17.5,313.0,218.37,147.13
2018,10,19,8,30,774.0,67.0,1.2,18.3,360.0,277.19,198.07
2018,10,19,8,45,800.5,69.0,1.2,19.15,403.0,333.54,247.02
2018,10,19,9,0,827.0,71.0,1.2,20.0,446.0,391.5,295.96
2018,10,19,9,15,844.5,73.5,1.25,20.75,484.0,447.3,342.02
2018,10,19,9,30,862.0,76.0,1.3,21.5,522.0,502.93,386.31
2018,10,19,9,45,874.5,78.0,1.3,22.3,554.5,554.76,425.88
2018,10,19,10,0,887.0,80.0,1.3,23.1,587.0,605.53,463.19
2018,10,19,10,15,896.5,81.0,1.3,23.8,612.5,652.05,496.38
2018,10,19,10,30,906.0,82.0,1.3,24.5,638.0,696.73,527.22
2018,10,19,10,45,912.5,82.5,1.3,25.25,656.5,736.69,552.5
2018,10,19,11,0,919.0,83.0,1.3,26.0,675.0,774.12,575.24
2018,10,19,11,15,924.0,83.5,1.25,26.45,686.5,807.69,595.22
2018,10,19,11,30,929.0,84.0,1.2,26.9,698.0,838.28,613.0
2018,10,19,11,45,930.5,84.0,1.15,27.35,701.0,862.3,626.34
2018,10,19,12,0,932.0,84.0,1.1,27.8,704.0,882.9,637.44
2018,10,19,12,15,928.0,84.5,1.05,28.05,697.5,895.84,644.17
2018,10,19,12,30,924.0,85.0,1.0,28.3,691.0,905.06,648.69
2018,10,19,12,45,916.5,85.5,0.95,28.5,676.5,907.49,649.19
2018,10,19,13,0,909.0,86.0,0.9,28.7,662.0,906.19,647.55
2018,10,19,13,15,902.5,85.0,0.85,28.8,641.0,900.35,643.48
2018,10,19,13,30,896.0,84.0,0.8,28.9,620.0,890.9,637.33
2018,10,19,13,45,886.0,82.5,0.75,28.95,592.0,874.31,626.95
2018,10,19,14,0,876.0,81.0,0.7,29.0,564.0,854.4,614.64
2018,10,19,14,15,861.5,79.0,0.7,28.9,529.0,834.08,603.37
2018,10,19,14,30,847.0,77.0,0.7,28.8,494.0,803.69,585.52
2018,10,19,14,45,827.0,74.5,0.7,28.7,454.0,765.68,562.55
2018,10,19,15,0,807.0,72.0,0.7,28.6,414.0,725.57,537.83
2018,10,19,15,15,777.5,68.5,0.7,28.6,369.0,675.42,505.5
2018,10,19,15,30,748.0,65.0,0.7,28.6,324.0,624.41,471.74
2018,10,19,15,45,705.5,60.5,0.85,27.6,276.5,563.06,431.98
2018,10,19,16,0,663.0,56.0,1.0,26.6,229.0,502.62,389.27
2018,10,19,16,15,597.5,50.0,1.15,25.55,181.5,433.11,336.7
2018,10,19,16,30,532.0,44.0,1.3,24.5,134.0,363.69,281.04
2018,10,19,16,45,421.5,35.5,1.4,23.4,92.0,274.16,206.04
2018,10,19,17,0,311.0,27.0,1.5,22.3,50.0,189.57,104.57
2018,10,19,17,15,167.0,15.0,1.6,21.6,26.0,78.96,0.0
2018,10,19,17,30,23.0,3.0,1.7,20.9,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,20.15,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,5.5,0.95,12.2,6.0,0.0,0.0
2018,10,20,6,30,84.0,11.0,1.0,12.6,12.0,10.48,0.0
2018,10,20,6,45,226.0,23.0,1.0,13.05,44.0,19.01,1.06
2018,10,20,7,0,368.0,35.0,1.0,13.5,76.0,28.13,18.11
2018,10,20,7,15,458.5,43.5,1.0,14.05,120.0,33.5,23.79
2018,10,20,7,30,549.0,52.0,1.0,14.6,164.0,59.51,32.49
2018,10,20,7,45,550.5,63.5,0.95,15.2,200.5,105.75,61.03
2018,10,20,8,0,552.0,75.0,0.9,15.8,237.0,151.99,97.83
2018,10,20,8,15,647.0,73.5,0.85,16.55,293.5,206.05,140.68
2018,10,20,8,30,742.0,72.0,0.8,17.3,350.0,272.08,194.95
2018,10,20,8,45,769.0,75.0,0.7,18.0,393.0,327.72,242.75
2018,10,20,9,0,796.0,78.0,0.6,18.7,436.0,385.1,290.47
2018,10,20,9,15,817.0,80.0,0.6,19.45,474.0,440.29,335.27
2018,10,20,9,30,838.0,82.0,0.6,20.2,512.0,495.92,378.67
2018,10,20,9,45,853.5,83.0,0.55,20.95,544.5,547.69,417.19
2018,10,20,10,0,869.0,84.0,0.5,21.7,577.0,597.32,452.59
2018,10,20,10,15,878.5,85.5,0.55,22.4,602.5,643.55,485.48
2018,10,20,10,30,888.0,87.0,0.6,23.1,628.0,688.0,516.2
2018,10,20,10,45,894.5,87.5,0.65,23.8,646.0,727.26,541.7
2018,10,20,11,0,901.0,88.0,0.7,24.5,664.0,764.06,564.51
2018,10,20,11,15,905.0,88.0,0.8,25.0,674.5,795.75,584.95
2018,10,20,11,30,909.0,88.0,0.9,25.5,685.0,824.45,603.44
2018,10,20,11,45,910.5,88.0,0.95,26.0,687.5,847.99,617.81
2018,10,20,12,0,912.0,88.0,1.0,26.5,690.0,868.18,630.09
2018,10,20,12,15,911.0,88.0,1.1,26.65,685.0,882.79,640.52
2018,10,20,12,30,910.0,88.0,1.2,26.8,680.0,893.82,648.82
2018,10,20,12,45,907.0,87.0,1.25,27.0,667.0,898.33,652.23
2018,10,20,13,0,904.0,86.0,1.3,27.2,654.0,899.18,653.49
2018,10,20,13,15,897.0,85.0,1.4,27.15,633.0,892.87,651.62
2018,10,20,13,30,890.0,84.0,1.5,27.1,612.0,883.0,647.54
2018,10,20,13,45,880.0,82.0,1.55,27.1,583.5,865.85,638.01
2018,10,20,14,0,870.0,80.0,1.6,27.1,555.0,845.41,626.37
2018,10,20,14,15,855.5,78.0,1.65,26.9,520.5,825.16,615.32
2018,10,20,14,30,841.0,76.0,1.7,26.7,486.0,794.93,597.37
2018,10,20,14,45,820.5,73.5,1.7,26.5,446.0,756.71,573.28
2018,10,20,15,0,800.0,71.0,1.7,26.3,406.0,716.45,547.37
2018,10,20,15,15,770.0,68.0,1.7,26.3,361.5,666.86,513.83
2018,10,20,15,30,740.0,65.0,1.7,26.3,317.0,616.45,478.86
2018,10,20,15,45,697.5,60.0,1.7,25.25,270.0,554.93,435.63
2018,10,20,16,0,655.0,55.0,1.7,24.2,223.0,494.37,390.2
2018,10,20,16,15,589.5,49.5,1.65,23.1,176.5,426.1,336.12
2018,10,20,16,30,524.0,44.0,1.6,22.0,130.0,357.86,279.49
2018,10,20,16,45,397.0,35.0,1.6,20.9,87.5,260.48,196.73
2018,10,20,17,0,270.0,26.0,1.6,19.8,45.0,168.1,81.58
2018,10,20,17,15,145.5,14.5,1.65,19.15,23.5,69.77,0.0
2018,10,20,17,30,21.0,3.0,1.7,18.5,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.75,17.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.6,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.6,12.0,2.0,1.91,0.0
2018,10,21,6,45,33.0,9.0,1.6,12.45,12.5,7.77,0.0
2018,10,21,7,0,66.0,16.0,1.6,12.9,23.0,12.06,4.49
2018,10,21,7,15,106.0,23.0,1.65,13.6,41.0,17.02,9.33
2018,10,21,7,30,146.0,30.0,1.7,14.3,59.0,27.93,14.94
2018,10,21,7,45,84.5,36.5,1.75,14.95,54.5,39.98,25.0
2018,10,21,8,0,23.0,43.0,1.8,15.6,50.0,43.85,30.77
2018,10,21,8,15,11.5,66.5,1.75,16.25,70.0,64.29,48.54
2018,10,21,8,30,0.0,90.0,1.7,16.9,90.0,83.4,64.76
2018,10,21,8,45,0.5,113.0,1.65,17.5,113.0,104.85,82.21
2018,10,21,9,0,1.0,136.0,1.6,18.1,136.0,126.61,99.61
2018,10,21,9,15,3.0,150.5,1.55,18.75,152.0,141.43,111.08
2018,10,21,9,30,5.0,165.0,1.5,19.4,168.0,156.57,122.7
2018,10,21,9,45,33.0,199.0,1.4,20.0,217.5,207.57,162.87
2018,10,21,10,0,61.0,233.0,1.3,20.6,267.0,259.86,203.18
2018,10,21,10,15,172.0,245.0,1.25,21.15,347.5,350.68,273.57
2018,10,21,10,30,283.0,257.0,1.2,21.7,428.0,452.31,349.78
2018,10,21,10,45,524.0,195.5,1.15,22.25,524.0,579.49,444.8
2018,10,21,11,0,765.0,134.0,1.1,22.8,620.0,717.17,543.05
2018,10,21,11,15,835.0,113.5,1.15,23.25,651.5,772.23,578.62
2018,10,21,11,30,905.0,93.0,1.2,23.7,683.0,824.45,612.33
2018,10,21,11,45,906.0,92.5,1.25,24.15,685.0,846.93,626.03
2018,10,21,12,0,907.0,92.0,1.3,24.6,687.0,866.05,637.91
2018,10,21,12,15,903.0,93.0,1.4,24.75,681.0,879.16,647.36
2018,10,21,12,30,899.0,94.0,1.5,24.9,675.0,888.66,654.62
2018,10,21,12,45,891.5,94.5,1.6,25.05,660.5,890.94,657.29
2018,10,21,13,0,884.0,95.0,1.7,25.2,646.0,889.6,657.75
2018,10,21,13,15,876.5,93.5,1.9,25.15,624.5,889.6,660.82
2018,10,21,13,30,869.0,92.0,2.1,25.1,603.0,878.94,656.7
2018,10,21,13,45,857.0,90.5,2.25,25.1,574.5,860.95,647.05
2018,10,21,14,0,845.0,89.0,2.4,25.1,546.0,839.73,635.12
2018,10,21,14,15,829.5,86.0,2.55,24.8,511.0,810.73,618.37
2018,10,21,14,30,814.0,83.0,2.7,24.5,476.0,779.0,599.4
2018,10,21,14,45,792.5,80.5,2.8,24.2,436.5,740.66,574.98
2018,10,21,15,0,771.0,78.0,2.9,23.9,397.0,700.38,548.62
2018,10,21,15,15,739.0,74.0,2.9,23.9,352.5,649.0,512.34
2018,10,21,15,30,707.0,70.0,2.9,23.9,308.0,601.15,477.8
2018,10,21,15,45,662.0,65.0,3.0,22.7,261.5,539.6,432.73
2018,10,21,16,0,617.0,60.0,3.1,21.5,215.0,479.43,386.3
2018,10,21,16,15,546.0,53.0,3.05,20.55,168.5,403.66,324.52
2018,10,21,16,30,475.0,46.0,3.0,19.6,122.0,332.58,263.94
2018,10,21,16,45,356.5,36.0,2.95,18.7,82.0,240.72,183.02
2018,10,21,17,0,238.0,26.0,2.9,17.8,42.0,151.47,59.44
2018,10,21,17,15,125.0,14.0,2.8,17.2,22.0,61.08,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.6,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,6,15,2.5,1.0,1.9,11.05,1.0,0.0,0.0
2018,10,22,6,30,5.0,2.0,2.0,11.6,2.0,1.91,0.0
2018,10,22,6,45,34.5,7.0,2.1,12.1,10.5,5.35,0.0
2018,10,22,7,0,64.0,12.0,2.2,12.6,19.0,9.02,1.87
2018,10,22,7,15,104.0,18.0,2.25,13.2,35.5,13.3,6.05
2018,10,22,7,30,144.0,24.0,2.3,13.8,52.0,22.97,10.89
2018,10,22,7,45,83.5,28.0,2.35,14.35,45.5,32.42,18.66
2018,10,22,8,0,23.0,32.0,2.4,14.9,39.0,33.61,22.12
2018,10,22,8,15,11.5,46.5,2.35,15.5,50.0,46.05,33.23
2018,10,22,8,30,0.0,61.0,2.3,16.1,61.0,56.72,42.57
2018,10,22,8,45,0.0,90.5,2.25,16.65,90.5,84.08,65.29
2018,10,22,9,0,0.0,120.0,2.2,17.2,120.0,111.48,87.66
2018,10,22,9,15,0.5,131.5,2.2,17.7,132.0,122.67,96.42
2018,10,22,9,30,1.0,143.0,2.2,18.2,144.0,133.99,105.21
2018,10,22,9,45,17.5,173.5,2.2,18.75,183.5,171.95,135.56
2018,10,22,10,0,34.0,204.0,2.2,19.3,223.0,215.76,170.13
2018,10,22,10,15,136.5,228.0,2.25,19.7,309.5,311.45,246.38
2018,10,22,10,30,239.0,252.0,2.3,20.1,396.0,417.73,328.83
2018,10,22,10,45,545.0,178.0,2.3,20.55,518.0,574.9,451.21
2018,10,22,11,0,851.0,104.0,2.3,21.0,640.0,744.31,576.09
2018,10,22,11,15,887.0,94.5,2.4,21.3,661.0,784.55,602.61
2018,10,22,11,30,923.0,85.0,2.5,21.6,682.0,827.46,631.92
2018,10,22,11,45,924.0,84.5,2.6,21.85,684.0,850.19,647.24
2018,10,22,12,0,925.0,84.0,2.7,22.1,686.0,869.5,660.44
2018,10,22,12,15,924.0,83.5,2.75,22.2,680.5,883.6,670.21
2018,10,22,12,30,923.0,83.0,2.8,22.3,675.0,894.06,677.67
2018,10,22,12,45,919.0,82.5,2.9,22.45,661.5,898.26,681.25
2018,10,22,13,0,915.0,82.0,3.0,22.6,648.0,898.75,682.48
2018,10,22,13,15,907.0,80.5,3.1,22.5,626.0,890.9,678.79
2018,10,22,13,30,899.0,79.0,3.2,22.4,604.0,879.44,672.75
2018,10,22,13,45,887.5,78.0,3.25,22.3,575.5,862.11,662.39
2018,10,22,14,0,876.0,77.0,3.3,22.2,547.0,841.51,649.79
2018,10,22,14,15,861.0,75.0,3.35,21.9,512.0,813.71,632.53
2018,10,22,14,30,846.0,73.0,3.4,21.6,477.0,790.02,618.09
2018,10,22,14,45,825.0,70.5,3.5,21.3,437.0,751.4,592.79
2018,10,22,15,0,804.0,68.0,3.6,21.0,397.0,710.78,565.53
2018,10,22,15,15,774.0,65.0,3.6,21.0,353.0,661.28,529.92
2018,10,22,15,30,744.0,62.0,3.6,21.0,309.0,610.98,492.84
2018,10,22,15,45,699.5,57.5,3.55,19.95,262.0,548.92,446.29
2018,10,22,16,0,655.0,53.0,3.5,18.9,215.0,487.96,397.78
2018,10,22,16,15,585.5,47.5,3.35,18.15,168.5,417.87,338.92
2018,10,22,16,30,516.0,42.0,3.2,17.4,122.0,348.23,278.07
2018,10,22,16,45,388.5,33.0,3.05,16.7,81.0,251.94,191.37
2018,10,22,17,0,261.0,24.0,2.9,16.0,40.0,157.51,41.82
2018,10,22,17,15,130.5,12.0,2.8,15.45,20.0,60.95,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,6,15,38.0,4.5,1.8,11.7,5.0,0.0,0.0
2018,10,23,6,30,76.0,9.0,1.8,12.1,10.0,8.58,0.0
2018,10,23,6,45,194.5,20.0,1.8,12.55,36.0,16.53,0.0
2018,10,23,7,0,313.0,31.0,1.8,13.0,62.0,24.81,14.76
2018,10,23,7,15,233.5,41.0,1.9,13.45,71.5,31.16,21.63
2018,10,23,7,30,154.0,51.0,2.0,13.9,81.0,46.94,31.09
2018,10,23,7,45,95.0,70.5,2.1,14.35,90.5,70.94,50.89
2018,10,23,8,0,36.0,90.0,2.2,14.8,100.0,86.88,66.71
2018,10,23,8,15,70.0,111.5,2.2,15.05,135.5,116.17,90.07
2018,10,23,8,30,104.0,133.0,2.2,15.3,171.0,150.24,117.68
2018,10,23,8,45,166.5,154.5,2.25,15.55,223.5,197.82,155.98
2018,10,23,9,0,229.0,176.0,2.3,15.8,276.0,254.37,201.81
2018,10,23,9,15,229.0,188.5,2.35,16.0,296.0,281.14,224.27
2018,10,23,9,30,229.0,201.0,2.4,16.2,316.0,307.6,246.11
2018,10,23,9,45,140.0,214.5,2.45,16.35,286.0,283.43,226.92
2018,10,23,10,0,51.0,228.0,2.5,16.5,256.0,249.24,198.77
2018,10,23,10,15,103.5,245.0,2.55,16.65,305.5,302.26,241.56
2018,10,23,10,30,156.0,262.0,2.6,16.8,355.0,366.26,292.22
2018,10,23,10,45,231.0,266.0,2.7,16.95,408.5,430.67,343.26
2018,10,23,11,0,306.0,270.0,2.8,17.1,462.0,508.05,403.41
2018,10,23,11,15,314.0,267.5,2.8,17.2,467.0,523.91,415.25
2018,10,23,11,30,322.0,265.0,2.8,17.3,472.0,538.97,426.79
2018,10,23,11,45,317.0,266.0,2.85,17.4,470.5,546.42,432.38
2018,10,23,12,0,312.0,267.0,2.9,17.5,469.0,552.43,436.95
2018,10,23,12,15,481.5,219.0,2.85,17.75,527.0,662.51,522.55
2018,10,23,12,30,651.0,171.0,2.8,18.0,585.0,768.41,602.0
2018,10,23,12,45,705.5,149.5,2.75,18.25,590.0,799.02,622.6
2018,10,23,13,0,760.0,128.0,2.7,18.5,595.0,826.2,641.29
2018,10,23,13,15,690.5,138.0,2.6,18.85,551.5,779.19,606.87
2018,10,23,13,30,621.0,148.0,2.5,19.2,508.0,729.33,570.88
2018,10,23,13,45,469.0,171.5,2.4,19.5,436.0,616.67,486.62
2018,10,23,14,0,317.0,195.0,2.3,19.8,364.0,497.74,395.25
2018,10,23,14,15,535.0,141.5,2.25,19.85,404.0,625.7,496.99
2018,10,23,14,30,753.0,88.0,2.2,19.9,444.0,730.77,574.18
2018,10,23,14,45,776.0,77.0,2.2,20.0,416.5,718.58,565.5
2018,10,23,15,0,799.0,66.0,2.2,20.1,389.0,702.01,554.57
2018,10,23,15,15,768.5,63.0,2.2,20.1,345.0,652.41,519.28
2018,10,23,15,30,738.0,60.0,2.2,20.1,301.0,602.09,482.73
2018,10,23,15,45,693.5,56.0,2.2,19.65,255.0,541.04,436.53
2018,10,23,16,0,649.0,52.0,2.2,19.2,209.0,481.09,388.57
2018,10,23,16,15,577.5,46.0,2.1,18.3,162.5,409.73,329.59
2018,10,23,16,30,506.0,40.0,2.0,17.4,116.0,339.13,268.71
2018,10,23,16,45,376.5,31.5,1.95,16.55,76.5,243.54,182.34
2018,10,23,17,0,247.0,23.0,1.9,15.7,37.0,148.32,12.58
2018,10,23,17,15,123.5,11.5,2.0,15.25,18.5,57.51,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.0,1.05,11.85,4.0,0.0,0.0
2018,10,24,6,30,68.0,8.0,1.0,12.1,8.0,7.63,0.0
2018,10,24,6,45,222.0,19.0,1.0,12.4,37.0,15.71,0.0
2018,10,24,7,0,376.0,30.0,1.0,12.7,66.0,24.09,13.96
2018,10,24,7,15,471.0,36.5,1.1,13.4,108.0,27.89,18.76
2018,10,24,7,30,566.0,43.0,1.2,14.1,150.0,51.7,27.27
2018,10,24,7,45,624.0,48.0,1.25,14.8,196.0,97.49,51.74
2018,10,24,8,0,682.0,53.0,1.3,15.5,242.0,149.91,90.53
2018,10,24,8,15,718.0,56.0,1.3,16.15,286.0,202.15,134.84
2018,10,24,8,30,754.0,59.0,1.3,16.8,330.0,257.72,183.65
2018,10,24,8,45,779.0,62.0,1.25,17.45,371.5,312.78,232.24
2018,10,24,9,0,804.0,65.0,1.2,18.1,413.0,369.32,280.84
2018,10,24,9,15,822.0,67.0,1.2,18.75,449.5,423.28,326.13
2018,10,24,9,30,840.0,69.0,1.2,19.4,486.0,476.59,369.32
2018,10,24,9,45,852.5,70.0,1.25,20.05,516.5,525.76,408.18
2018,10,24,10,0,865.0,71.0,1.3,20.7,547.0,573.89,445.0
2018,10,24,10,15,873.5,72.0,1.35,21.2,571.0,618.29,478.23
2018,10,24,10,30,882.0,73.0,1.4,21.7,595.0,660.82,509.23
2018,10,24,10,45,887.0,74.0,1.5,22.25,612.0,698.87,535.66
2018,10,24,11,0,892.0,75.0,1.6,22.8,629.0,734.39,559.3
2018,10,24,11,15,894.5,75.5,1.7,23.15,638.5,764.77,579.7
2018,10,24,11,30,897.0,76.0,1.8,23.5,648.0,792.14,598.03
2018,10,24,11,45,896.0,76.5,1.9,23.85,649.5,813.57,612.33
2018,10,24,12,0,895.0,77.0,2.0,24.2,651.0,831.62,624.44
2018,10,24,12,15,893.5,76.5,2.1,24.35,645.5,844.65,633.76
2018,10,24,12,30,892.0,76.0,2.2,24.5,640.0,854.16,640.86
2018,10,24,12,45,888.0,75.0,2.25,24.65,626.5,857.39,643.44
2018,10,24,13,0,884.0,74.0,2.3,24.8,613.0,857.04,643.79
2018,10,24,13,15,876.0,74.0,2.35,24.75,592.5,850.9,640.88
2018,10,24,13,30,868.0,74.0,2.4,24.7,572.0,841.32,635.79
2018,10,24,13,45,770.0,98.0,2.4,24.6,524.0,788.02,600.29
2018,10,24,14,0,672.0,122.0,2.4,24.5,476.0,730.37,561.55
2018,10,24,14,15,490.5,143.0,2.4,24.25,392.5,589.37,460.59
2018,10,24,14,30,309.0,164.0,2.4,24.0,309.0,446.13,352.45
2018,10,24,14,45,366.5,145.5,2.35,23.75,303.0,477.42,378.75
2018,10,24,15,0,424.0,127.0,2.3,23.5,297.0,489.81,389.87
2018,10,24,15,15,568.5,92.5,2.3,23.5,292.5,545.88,434.68
2018,10,24,15,30,713.0,58.0,2.3,23.5,288.0,580.18,461.38
2018,10,24,15,45,668.5,54.0,2.3,22.8,243.0,520.25,415.86
2018,10,24,16,0,624.0,50.0,2.3,22.1,198.0,461.54,369.39
2018,10,24,16,15,554.0,44.0,2.25,21.35,153.5,392.2,312.2
2018,10,24,16,30,484.0,38.0,2.2,20.6,109.0,323.83,253.33
2018,10,24,16,45,358.5,29.5,2.15,19.85,71.0,231.83,169.2
2018,10,24,17,0,233.0,21.0,2.1,19.1,33.0,138.64,0.0
2018,10,24,17,15,116.5,10.5,2.15,18.55,16.5,53.63,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.5,1.15,12.7,3.5,0.0,0.0
2018,10,25,6,30,57.0,7.0,1.1,13.1,7.0,6.67,0.0
2018,10,25,6,45,156.0,18.5,1.1,13.45,30.5,14.72,0.0
2018,10,25,7,0,255.0,30.0,1.1,13.8,54.0,24.18,13.62
2018,10,25,7,15,228.0,41.0,1.15,14.45,71.5,31.3,21.57
2018,10,25,7,30,201.0,52.0,1.2,15.1,89.0,45.96,29.46
2018,10,25,7,45,243.5,61.0,1.25,15.7,118.5,72.32,45.83
2018,10,25,8,0,286.0,70.0,1.3,16.3,148.0,103.58,69.18
2018,10,25,8,15,153.0,99.0,1.3,17.1,141.5,121.61,90.43
2018,10,25,8,30,20.0,128.0,1.3,17.9,135.0,122.81,96.36
2018,10,25,8,45,35.0,150.5,1.3,18.7,164.5,150.57,118.37
2018,10,25,9,0,50.0,173.0,1.3,19.5,194.0,180.29,141.69
2018,10,25,9,15,61.0,190.0,1.3,20.3,218.0,205.08,160.86
2018,10,25,9,30,72.0,207.0,1.3,21.1,242.0,231.13,180.8
2018,10,25,9,45,133.5,224.0,1.25,21.9,294.5,288.99,225.3
2018,10,25,10,0,195.0,241.0,1.2,22.7,347.0,349.26,270.75
2018,10,25,10,15,468.0,181.0,1.2,23.35,451.5,479.21,370.12
2018,10,25,10,30,741.0,121.0,1.2,24.0,556.0,621.23,474.43
2018,10,25,10,45,824.0,97.5,1.2,24.65,595.0,681.87,516.47
2018,10,25,11,0,907.0,74.0,1.2,25.3,634.0,741.84,555.56
2018,10,25,11,15,910.0,75.0,1.15,25.7,644.0,773.53,574.45
2018,10,25,11,30,913.0,76.0,1.1,26.1,654.0,802.2,591.39
2018,10,25,11,45,915.0,76.0,1.1,26.5,657.0,825.79,605.52
2018,10,25,12,0,917.0,76.0,1.1,26.9,660.0,846.05,617.52
2018,10,25,12,15,914.0,76.5,1.15,27.1,654.0,859.28,626.22
2018,10,25,12,30,911.0,77.0,1.2,27.3,648.0,868.89,632.78
2018,10,25,12,45,904.5,77.0,1.2,27.55,634.0,871.3,634.03
2018,10,25,13,0,898.0,77.0,1.2,27.8,620.0,870.06,633.15
2018,10,25,13,15,891.5,76.5,1.3,27.85,600.0,864.63,631.58
2018,10,25,13,30,885.0,76.0,1.4,27.9,580.0,855.7,627.81
2018,10,25,13,45,874.0,74.5,1.5,27.9,552.0,838.31,618.62
2018,10,25,14,0,863.0,73.0,1.6,27.9,524.0,817.71,607.28
2018,10,25,14,15,847.5,71.5,1.7,27.7,490.0,790.41,591.74
2018,10,25,14,30,832.0,70.0,1.8,27.5,456.0,767.24,578.79
2018,10,25,14,45,810.5,67.5,1.9,27.35,416.5,728.76,554.73
2018,10,25,15,0,789.0,65.0,2.0,27.2,377.0,688.38,528.8
2018,10,25,15,15,757.5,62.0,2.0,27.2,333.5,638.58,494.43
2018,10,25,15,30,726.0,59.0,2.0,27.2,290.0,588.16,458.66
2018,10,25,15,45,679.5,54.5,2.05,25.95,244.0,525.96,413.93
2018,10,25,16,0,633.0,50.0,2.1,24.7,198.0,465.1,367.47
2018,10,25,16,15,560.0,44.0,2.1,23.6,152.5,394.1,310.13
2018,10,25,16,30,487.0,38.0,2.1,22.5,107.0,324.1,250.77
2018,10,25,16,45,357.0,29.0,2.15,21.4,69.0,229.67,163.74
2018,10,25,17,0,227.0,20.0,2.2,20.3,31.0,133.18,0.0
2018,10,25,17,15,113.5,10.0,2.25,19.7,15.5,51.77,0.0
2018,10,25,17,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.3,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.6,6.0,5.72,0.0
2018,10,26,6,45,215.0,17.0,0.75,13.95,33.5,16.2,0.0
2018,10,26,7,0,371.0,28.0,0.7,14.3,61.0,22.53,11.91
2018,10,26,7,15,457.0,34.5,0.7,14.85,100.5,26.4,17.25
2018,10,26,7,30,543.0,41.0,0.7,15.4,140.0,47.59,25.04
2018,10,26,7,45,436.0,63.5,0.7,16.0,157.5,91.38,54.11
2018,10,26,8,0,329.0,86.0,0.7,16.6,175.0,123.36,83.44
2018,10,26,8,15,316.5,107.5,0.65,17.35,205.5,162.23,116.85
2018,10,26,8,30,304.0,129.0,0.6,18.1,236.0,198.86,148.57
2018,10,26,8,45,339.0,141.0,0.55,18.8,274.0,240.56,182.57
2018,10,26,9,0,374.0,153.0,0.5,19.5,312.0,288.05,220.57
2018,10,26,9,15,463.0,147.5,0.45,20.2,362.0,343.41,263.41
2018,10,26,9,30,552.0,142.0,0.4,20.9,412.0,406.54,311.37
2018,10,26,9,45,548.5,153.5,0.35,21.55,436.0,445.4,340.22
2018,10,26,10,0,545.0,165.0,0.3,22.2,460.0,482.76,367.03
2018,10,26,10,15,611.0,152.5,0.3,22.75,497.5,540.17,408.48
2018,10,26,10,30,677.0,140.0,0.3,23.3,535.0,597.71,448.88
2018,10,26,10,45,697.0,138.0,0.25,23.9,555.0,637.04,474.57
2018,10,26,11,0,717.0,136.0,0.2,24.5,575.0,675.37,499.09
2018,10,26,11,15,745.5,128.5,0.2,24.9,591.5,712.78,523.49
2018,10,26,11,30,774.0,121.0,0.2,25.3,608.0,746.32,543.95
2018,10,26,11,45,780.0,119.5,0.2,25.75,611.5,769.23,557.28
2018,10,26,12,0,786.0,118.0,0.2,26.2,615.0,789.38,568.94
2018,10,26,12,15,725.0,138.0,0.3,26.5,593.0,778.45,562.66
2018,10,26,12,30,664.0,158.0,0.4,26.8,571.0,759.7,551.89
2018,10,26,12,45,668.5,152.0,0.45,27.1,560.5,764.1,555.55
2018,10,26,13,0,673.0,146.0,0.5,27.4,550.0,765.62,557.14
2018,10,26,13,15,757.5,114.5,0.55,27.6,554.5,798.8,579.72
2018,10,26,13,30,842.0,83.0,0.6,27.8,559.0,824.85,597.28
2018,10,26,13,45,794.5,91.0,0.65,27.95,522.5,795.73,579.5
2018,10,26,14,0,747.0,99.0,0.7,28.1,486.0,757.0,555.93
2018,10,26,14,15,711.5,98.0,0.75,28.0,447.0,720.01,533.77
2018,10,26,14,30,676.0,97.0,0.8,27.9,408.0,677.56,507.38
2018,10,26,14,45,699.0,85.0,0.85,27.85,381.5,665.49,501.34
2018,10,26,15,0,722.0,73.0,0.9,27.8,355.0,645.91,489.56
2018,10,26,15,15,666.5,72.0,0.9,27.8,309.0,587.36,449.39
2018,10,26,15,30,611.0,71.0,0.9,27.8,263.0,526.58,405.77
2018,10,26,15,45,565.5,64.0,0.95,26.8,219.5,466.51,362.66
2018,10,26,16,0,520.0,57.0,1.0,25.8,176.0,408.18,318.51
2018,10,26,16,15,434.5,50.0,1.05,24.85,133.5,329.63,256.41
2018,10,26,16,30,349.0,43.0,1.1,23.9,91.0,257.15,196.38
2018,10,26,16,45,228.0,30.0,1.15,22.95,56.5,168.33,115.66
2018,10,26,17,0,107.0,17.0,1.2,22.0,22.0,77.66,0.0
2018,10,26,17,15,53.5,8.5,1.3,21.45,11.0,27.89,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.45,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.5,14.15,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.5,14.5,5.0,0.0,0.0
2018,10,27,6,45,99.0,18.5,1.5,14.8,25.5,17.63,0.0
2018,10,27,7,0,168.0,32.0,1.5,15.1,46.0,25.16,13.35
2018,10,27,7,15,231.5,44.5,1.55,15.6,78.0,34.28,23.85
2018,10,27,7,30,295.0,57.0,1.6,16.1,110.0,51.59,32.78
2018,10,27,7,45,328.5,71.5,1.6,16.65,146.0,87.57,55.14
2018,10,27,8,0,362.0,86.0,1.6,17.2,182.0,127.56,85.42
2018,10,27,8,15,365.0,101.5,1.55,17.85,213.5,166.14,118.26
2018,10,27,8,30,368.0,117.0,1.5,18.5,245.0,204.93,151.94
2018,10,27,8,45,355.0,136.5,1.4,19.15,272.5,242.48,184.61
2018,10,27,9,0,342.0,156.0,1.3,19.8,300.0,276.03,213.09
2018,10,27,9,15,371.5,166.0,1.3,20.4,335.0,318.42,247.29
2018,10,27,9,30,401.0,176.0,1.3,21.0,370.0,367.11,285.55
2018,10,27,9,45,445.0,177.5,1.3,21.6,406.0,414.05,321.76
2018,10,27,10,0,489.0,179.0,1.3,22.2,442.0,463.89,359.42
2018,10,27,10,15,512.5,181.5,1.35,22.75,468.0,504.75,389.85
2018,10,27,10,30,536.0,184.0,1.4,23.3,494.0,546.02,420.03
2018,10,27,10,45,567.5,179.0,1.45,23.9,516.0,585.11,448.25
2018,10,27,11,0,599.0,174.0,1.5,24.5,538.0,628.42,478.9
2018,10,27,11,15,584.0,182.5,1.5,24.85,542.0,646.98,491.02
2018,10,27,11,30,569.0,191.0,1.5,25.2,546.0,658.74,498.51
2018,10,27,11,45,543.5,201.5,1.55,25.6,541.5,665.61,502.51
2018,10,27,12,0,518.0,212.0,1.6,26.0,537.0,669.43,504.38
2018,10,27,12,15,626.0,173.0,1.7,26.15,562.5,732.39,551.14
2018,10,27,12,30,734.0,134.0,1.8,26.3,588.0,789.94,591.18
2018,10,27,12,45,670.5,151.0,1.85,26.4,558.5,762.74,572.67
2018,10,27,13,0,607.0,168.0,1.9,26.5,529.0,731.48,551.83
2018,10,27,13,15,595.5,164.0,2.0,26.45,508.0,718.82,544.74
2018,10,27,13,30,584.0,160.0,2.1,26.4,487.0,703.58,535.6
2018,10,27,13,45,544.5,161.5,2.2,26.35,454.5,663.26,508.23
2018,10,27,14,0,505.0,163.0,2.3,26.3,422.0,627.33,483.54
2018,10,27,14,15,485.5,155.0,2.4,26.05,390.5,595.53,462.31
2018,10,27,14,30,466.0,147.0,2.5,25.8,359.0,562.43,439.66
2018,10,27,14,45,508.5,125.0,2.55,25.55,337.5,559.04,439.7
2018,10,27,15,0,551.0,103.0,2.6,25.3,316.0,557.06,440.13
2018,10,27,15,15,531.5,93.0,2.6,25.3,278.5,514.93,408.56
2018,10,27,15,30,512.0,83.0,2.6,25.3,241.0,472.09,375.76
2018,10,27,15,45,521.5,69.5,2.6,24.3,208.0,443.37,354.28
2018,10,27,16,0,531.0,56.0,2.6,23.3,175.0,412.12,329.07
2018,10,27,16,15,413.0,49.0,2.55,22.5,128.5,315.26,249.85
2018,10,27,16,30,295.0,42.0,2.5,21.7,82.0,225.82,174.57
2018,10,27,16,45,210.0,29.5,2.45,20.9,52.0,159.36,107.64
2018,10,27,17,0,125.0,17.0,2.4,20.1,22.0,68.08,0.0
2018,10,27,17,15,62.5,8.5,2.45,19.55,11.0,8.1,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.05,14.2,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,10,28,6,45,198.0,16.5,2.15,14.95,30.5,15.73,0.0
2018,10,28,7,0,347.0,27.0,2.2,15.3,56.0,21.92,10.3
2018,10,28,7,15,450.0,34.0,2.3,15.85,97.0,26.27,16.88
2018,10,28,7,30,553.0,41.0,2.4,16.4,138.0,46.21,24.58
2018,10,28,7,45,614.0,46.0,2.45,16.95,183.0,90.86,46.87
2018,10,28,8,0,675.0,51.0,2.5,17.5,228.0,142.48,84.06
2018,10,28,8,15,683.5,58.5,2.6,18.05,266.0,192.63,127.41
2018,10,28,8,30,692.0,66.0,2.7,18.6,304.0,243.07,172.86
2018,10,28,8,45,665.5,77.5,2.75,19.1,329.5,285.18,212.55
2018,10,28,9,0,639.0,89.0,2.8,19.6,355.0,325.08,249.23
2018,10,28,9,15,677.0,92.5,2.8,20.05,397.0,380.28,295.82
