Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,30,715.0,96.0,2.8,20.5,439.0,437.98,343.21
2018,10,28,9,45,775.0,87.5,2.85,20.95,481.5,497.02,390.73
2018,10,28,10,0,835.0,79.0,2.9,21.4,524.0,558.8,439.3
2018,10,28,10,15,843.0,80.5,2.95,21.7,547.5,600.45,471.8
2018,10,28,10,30,851.0,82.0,3.0,22.0,571.0,641.77,503.3
2018,10,28,10,45,856.0,83.0,3.05,22.25,587.5,678.5,530.85
2018,10,28,11,0,861.0,84.0,3.1,22.5,604.0,712.82,554.68
2018,10,28,11,15,864.0,85.0,3.15,22.65,613.5,743.06,575.7
2018,10,28,11,30,867.0,86.0,3.2,22.8,623.0,770.45,594.66
2018,10,28,11,45,859.5,88.5,3.25,22.9,622.5,788.22,606.95
2018,10,28,12,0,852.0,91.0,3.3,23.0,622.0,802.52,616.95
2018,10,28,12,15,724.0,129.0,3.35,23.0,577.5,763.31,589.4
2018,10,28,12,30,596.0,167.0,3.4,23.0,533.0,708.51,550.25
2018,10,28,12,45,531.0,187.0,3.5,23.0,507.5,676.87,527.15
2018,10,28,13,0,466.0,207.0,3.6,23.0,482.0,648.21,505.62
2018,10,28,13,15,491.0,190.0,3.6,22.8,471.0,652.28,510.65
2018,10,28,13,30,516.0,173.0,3.6,22.6,460.0,653.73,513.63
2018,10,28,13,45,396.5,188.5,3.65,22.4,402.5,569.0,449.41
2018,10,28,14,0,277.0,204.0,3.7,22.2,345.0,472.11,375.04
2018,10,28,14,15,251.5,191.0,3.65,21.85,312.5,433.78,346.68
2018,10,28,14,30,226.0,178.0,3.6,21.5,280.0,395.29,317.51
2018,10,28,14,45,240.5,160.5,3.6,21.2,260.0,381.99,308.66
2018,10,28,15,0,255.0,143.0,3.6,20.9,240.0,366.89,298.03
2018,10,28,15,15,352.5,116.5,3.6,20.9,233.5,410.33,334.31
2018,10,28,15,30,450.0,90.0,3.6,20.9,227.0,432.59,352.94
2018,10,28,15,45,384.0,80.5,3.5,20.1,184.0,363.5,297.05
2018,10,28,16,0,318.0,71.0,3.4,19.3,141.0,298.5,243.13
2018,10,28,16,15,255.0,58.0,3.25,18.8,105.5,235.34,189.1
2018,10,28,16,30,192.0,45.0,3.1,18.3,70.0,177.5,138.06
2018,10,28,16,45,133.0,30.0,2.95,17.8,44.0,123.49,80.5
2018,10,28,17,0,74.0,15.0,2.8,17.3,18.0,44.83,0.0
2018,10,28,17,15,37.0,7.5,2.75,16.85,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,2.3,12.45,1.5,0.0,0.0
2018,10,29,6,30,28.0,4.0,2.3,12.8,3.0,0.0,0.0
2018,10,29,6,45,60.0,16.5,2.25,13.1,19.5,15.73,0.0
2018,10,29,7,0,92.0,29.0,2.2,13.4,36.0,23.85,11.04
2018,10,29,7,15,142.5,45.0,2.2,13.75,65.0,36.38,25.65
2018,10,29,7,30,193.0,61.0,2.2,14.1,94.0,53.58,36.69
2018,10,29,7,45,234.0,76.0,2.2,14.45,128.0,83.9,56.38
2018,10,29,8,0,275.0,91.0,2.2,14.8,162.0,119.09,83.02
2018,10,29,8,15,322.5,103.0,2.25,15.1,201.5,157.85,114.41
2018,10,29,8,30,370.0,115.0,2.3,15.4,241.0,202.35,151.79
2018,10,29,8,45,382.0,129.0,2.35,15.65,273.5,242.69,187.21
2018,10,29,9,0,394.0,143.0,2.4,15.9,306.0,283.95,222.96
2018,10,29,9,15,383.5,160.5,2.5,16.25,331.0,319.95,253.96
2018,10,29,9,30,373.0,178.0,2.6,16.6,356.0,350.47,279.74
2018,10,29,9,45,396.5,186.0,2.75,16.95,386.0,395.51,316.31
2018,10,29,10,0,420.0,194.0,2.9,17.3,416.0,437.93,350.25
2018,10,29,10,15,449.5,196.5,2.9,17.55,444.0,479.51,383.02
2018,10,29,10,30,479.0,199.0,2.9,17.8,472.0,522.17,416.1
2018,10,29,10,45,507.0,196.0,2.9,18.1,492.5,558.9,444.24
2018,10,29,11,0,535.0,193.0,2.9,18.4,513.0,595.74,472.11
2018,10,29,11,15,668.5,152.0,2.9,18.7,559.0,675.06,533.09
2018,10,29,11,30,802.0,111.0,2.9,19.0,605.0,750.72,588.31
2018,10,29,11,45,857.5,93.5,2.9,19.3,623.0,795.17,618.8
2018,10,29,12,0,913.0,76.0,2.9,19.6,641.0,832.38,644.11
2018,10,29,12,15,898.0,80.0,2.85,19.95,631.5,839.6,647.85
2018,10,29,12,30,883.0,84.0,2.8,20.3,622.0,843.02,649.28
2018,10,29,12,45,893.0,80.0,2.75,20.7,613.5,854.48,656.37
2018,10,29,13,0,903.0,76.0,2.7,21.1,605.0,862.42,661.04
2018,10,29,13,15,896.0,74.5,2.65,21.25,584.0,855.36,656.07
2018,10,29,13,30,889.0,73.0,2.6,21.4,563.0,844.77,648.91
2018,10,29,13,45,878.5,71.0,2.55,21.6,535.0,827.22,636.9
2018,10,29,14,0,868.0,69.0,2.5,21.8,507.0,806.45,622.76
2018,10,29,14,15,835.5,71.0,2.5,21.8,469.0,776.77,603.14
2018,10,29,14,30,803.0,73.0,2.5,21.8,431.0,738.18,577.0
2018,10,29,14,45,798.5,67.0,2.5,21.8,396.0,709.26,557.58
2018,10,29,15,0,794.0,61.0,2.5,21.8,361.0,677.58,535.69
2018,10,29,15,15,761.5,58.0,2.5,21.8,317.5,627.41,499.54
2018,10,29,15,30,729.0,55.0,2.5,21.8,274.0,576.7,462.01
2018,10,29,15,45,680.5,50.5,2.4,21.2,228.5,513.82,412.87
2018,10,29,16,0,632.0,46.0,2.3,20.6,183.0,452.47,362.84
2018,10,29,16,15,553.0,40.5,2.3,19.65,139.0,375.04,298.56
2018,10,29,16,30,474.0,35.0,2.3,18.7,95.0,308.9,239.44
2018,10,29,16,45,328.5,26.0,2.3,17.75,59.0,206.88,130.63
2018,10,29,17,0,183.0,17.0,2.3,16.8,23.0,91.25,0.0
2018,10,29,17,15,91.5,8.5,2.35,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,2.95,11.95,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.0,12.2,3.0,0.0,0.0
2018,10,30,6,45,214.5,14.5,3.1,12.45,29.0,13.82,0.0
2018,10,30,7,0,395.0,25.0,3.2,12.7,55.0,22.3,9.05
2018,10,30,7,15,501.0,31.5,3.35,13.3,97.5,26.61,17.2
2018,10,30,7,30,607.0,38.0,3.5,13.9,140.0,42.61,22.23
2018,10,30,7,45,668.0,43.0,3.65,14.55,187.0,90.19,45.13
2018,10,30,8,0,729.0,48.0,3.8,15.2,234.0,144.66,84.31
2018,10,30,8,15,767.5,51.0,3.9,15.9,279.5,199.32,130.56
2018,10,30,8,30,806.0,54.0,4.0,16.6,325.0,257.51,182.32
2018,10,30,8,45,830.5,56.5,4.1,17.25,366.5,315.1,234.54
2018,10,30,9,0,855.0,59.0,4.2,17.9,408.0,372.56,285.95
2018,10,30,9,15,872.5,61.0,4.15,18.5,445.5,427.55,334.11
2018,10,30,9,30,890.0,63.0,4.1,19.1,483.0,482.45,380.68
2018,10,30,9,45,902.5,64.5,4.05,19.7,514.5,533.88,423.06
2018,10,30,10,0,915.0,66.0,4.0,20.3,546.0,584.18,463.14
2018,10,30,10,15,924.5,67.0,3.95,20.75,571.0,630.73,499.43
2018,10,30,10,30,934.0,68.0,3.9,21.2,596.0,675.38,533.25
2018,10,30,10,45,941.0,67.5,3.85,21.6,613.5,714.53,561.68
2018,10,30,11,0,948.0,67.0,3.8,22.0,631.0,751.1,586.47
2018,10,30,11,15,951.5,67.5,3.75,22.35,641.0,783.44,608.1
2018,10,30,11,30,955.0,68.0,3.7,22.7,651.0,812.65,627.38
2018,10,30,11,45,956.5,68.0,3.65,23.0,653.5,836.45,642.87
2018,10,30,12,0,958.0,68.0,3.6,23.3,656.0,856.77,655.94
2018,10,30,12,15,954.5,68.0,3.6,23.5,649.5,869.39,664.25
2018,10,30,12,30,951.0,68.0,3.6,23.7,643.0,878.26,670.11
2018,10,30,12,45,944.5,69.0,3.55,23.9,629.5,882.03,672.33
2018,10,30,13,0,938.0,70.0,3.5,24.1,616.0,882.06,672.12
2018,10,30,13,15,931.0,69.0,3.5,24.15,594.5,875.52,668.22
2018,10,30,13,30,924.0,68.0,3.5,24.2,573.0,865.35,661.97
2018,10,30,13,45,913.0,66.5,3.45,24.25,544.5,847.68,650.33
2018,10,30,14,0,902.0,65.0,3.4,24.3,516.0,826.68,636.46
2018,10,30,14,15,886.0,63.5,3.35,24.2,481.0,798.52,617.88
2018,10,30,14,30,870.0,62.0,3.3,24.1,446.0,767.63,597.25
2018,10,30,14,45,813.0,65.5,3.3,24.0,398.5,716.04,561.57
2018,10,30,15,0,756.0,69.0,3.3,23.9,351.0,657.41,520.05
2018,10,30,15,15,660.0,70.5,3.3,23.9,295.0,573.31,458.08
2018,10,30,15,30,564.0,72.0,3.3,23.9,239.0,489.46,392.83
2018,10,30,15,45,559.0,60.5,2.95,23.05,203.0,451.79,363.0
2018,10,30,16,0,554.0,49.0,2.6,22.2,167.0,412.66,330.09
2018,10,30,16,15,527.5,41.5,2.45,21.1,131.0,365.8,289.45
2018,10,30,16,30,501.0,34.0,2.3,20.0,95.0,313.56,240.83
2018,10,30,16,45,335.0,24.5,2.15,18.95,57.5,205.97,121.18
2018,10,30,17,0,169.0,15.0,2.0,17.9,20.0,83.2,0.0
2018,10,30,17,15,84.5,7.5,2.1,17.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.65,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,13.0,3.0,0.0,0.0
2018,10,31,6,45,55.0,14.5,1.55,13.35,17.0,13.82,0.0
2018,10,31,7,0,80.0,25.0,1.5,13.7,31.0,20.71,6.85
2018,10,31,7,15,109.0,42.0,1.65,14.45,56.5,34.04,23.34
2018,10,31,7,30,138.0,59.0,1.8,15.2,82.0,50.23,34.75
2018,10,31,7,45,172.5,76.0,1.95,15.95,113.5,78.25,53.74
2018,10,31,8,0,207.0,93.0,2.1,16.7,145.0,110.53,78.22
2018,10,31,8,15,245.5,108.0,2.2,17.2,181.0,145.96,106.66
2018,10,31,8,30,284.0,123.0,2.3,17.7,217.0,185.72,139.56
2018,10,31,8,45,398.0,119.5,2.4,18.25,270.0,237.31,180.58
2018,10,31,9,0,512.0,116.0,2.5,18.8,323.0,299.33,230.92
2018,10,31,9,15,622.5,104.0,2.55,19.35,379.0,364.88,284.37
2018,10,31,9,30,733.0,92.0,2.6,19.9,435.0,437.47,342.95
2018,10,31,9,45,706.0,107.0,2.65,20.45,455.0,476.31,374.73
2018,10,31,10,0,679.0,122.0,2.7,21.0,475.0,511.07,402.27
2018,10,31,10,15,643.5,139.0,2.75,21.55,486.0,538.75,423.39
2018,10,31,10,30,608.0,156.0,2.8,22.1,497.0,561.74,440.25
2018,10,31,10,45,641.0,150.5,2.85,22.65,520.0,603.53,471.52
2018,10,31,11,0,674.0,145.0,2.9,23.2,543.0,645.26,502.11
2018,10,31,11,15,715.0,135.0,2.9,23.6,563.0,687.52,532.91
2018,10,31,11,30,756.0,125.0,2.9,24.0,583.0,729.06,561.99
2018,10,31,11,45,733.5,131.5,2.95,24.4,577.5,738.15,567.39
2018,10,31,12,0,711.0,138.0,3.0,24.8,572.0,743.57,570.53
2018,10,31,12,15,635.0,162.5,2.95,25.05,547.0,721.31,553.69
2018,10,31,12,30,559.0,187.0,2.9,25.3,522.0,689.4,529.24
2018,10,31,12,45,606.5,166.0,2.85,25.55,522.5,717.54,550.35
2018,10,31,13,0,654.0,145.0,2.8,25.8,523.0,738.54,565.2
2018,10,31,13,15,651.5,139.5,2.75,25.9,504.5,731.69,560.37
2018,10,31,13,30,649.0,134.0,2.7,26.0,486.0,722.03,553.87
2018,10,31,13,45,529.0,156.0,2.7,26.1,433.5,637.79,493.14
2018,10,31,14,0,409.0,178.0,2.7,26.2,381.0,560.75,435.54
2018,10,31,14,15,417.5,163.0,2.65,26.1,357.5,545.15,425.66
2018,10,31,14,30,426.0,148.0,2.6,26.0,334.0,527.32,413.62
2018,10,31,14,45,443.0,131.0,2.6,25.95,309.0,511.27,402.93
2018,10,31,15,0,460.0,114.0,2.6,25.9,284.0,492.4,389.76
2018,10,31,15,15,393.0,107.5,2.6,25.9,240.0,425.02,337.78
2018,10,31,15,30,326.0,101.0,2.6,25.9,196.0,360.69,287.11
2018,10,31,15,45,304.0,85.5,2.15,25.15,162.5,317.11,252.35
2018,10,31,16,0,282.0,70.0,1.7,24.4,129.0,274.21,216.88
2018,10,31,16,15,234.0,55.5,1.6,23.4,96.0,219.49,171.28
2018,10,31,16,30,186.0,41.0,1.5,22.4,63.0,168.71,126.74
2018,10,31,16,45,125.0,26.5,1.45,21.45,38.5,110.59,56.97
2018,10,31,17,0,64.0,12.0,1.4,20.5,14.0,37.38,0.0
2018,10,31,17,15,32.0,6.0,1.4,20.15,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.95,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,83.0,14.0,1.4,15.45,18.5,13.34,0.0
2018,11,1,7,0,140.0,25.0,1.4,15.7,35.0,19.72,4.8
2018,11,1,7,15,193.0,39.5,1.55,16.35,64.0,30.64,20.15
2018,11,1,7,30,246.0,54.0,1.7,17.0,93.0,45.79,29.8
2018,11,1,7,45,278.0,68.5,1.8,17.6,126.5,78.42,49.66
2018,11,1,8,0,310.0,83.0,1.9,18.2,160.0,114.83,76.79
2018,11,1,8,15,314.0,100.0,1.95,18.8,190.5,151.81,107.91
2018,11,1,8,30,318.0,117.0,2.0,19.4,221.0,188.2,139.35
2018,11,1,8,45,338.0,131.0,2.05,20.0,254.5,227.25,172.43
2018,11,1,9,0,358.0,145.0,2.1,20.6,288.0,268.15,206.65
2018,11,1,9,15,392.5,153.5,2.1,21.25,324.0,314.66,244.45
2018,11,1,9,30,427.0,162.0,2.1,21.9,360.0,361.5,281.82
2018,11,1,9,45,619.5,121.5,2.1,22.55,430.0,445.42,347.27
2018,11,1,10,0,812.0,81.0,2.1,23.2,500.0,540.09,419.88
2018,11,1,10,15,850.5,74.0,2.15,23.8,531.0,589.52,457.22
2018,11,1,10,30,889.0,67.0,2.2,24.4,562.0,640.85,495.29
2018,11,1,10,45,882.5,72.0,2.2,25.0,576.0,675.23,519.52
2018,11,1,11,0,876.0,77.0,2.2,25.6,590.0,706.4,539.63
2018,11,1,11,15,810.0,100.5,2.2,26.05,581.0,715.48,544.42
2018,11,1,11,30,744.0,124.0,2.2,26.5,572.0,716.74,544.02
2018,11,1,11,45,684.0,144.5,2.2,27.0,557.5,711.71,539.28
2018,11,1,12,0,624.0,165.0,2.2,27.5,543.0,701.21,530.09
2018,11,1,12,15,652.5,154.5,2.15,27.8,546.5,725.1,546.84
2018,11,1,12,30,681.0,144.0,2.1,28.1,550.0,746.73,560.85
2018,11,1,12,45,737.5,123.5,2.05,28.45,554.0,777.58,581.02
2018,11,1,13,0,794.0,103.0,2.0,28.8,558.0,801.67,596.42
2018,11,1,13,15,809.5,94.5,1.95,28.95,544.0,805.77,598.87
2018,11,1,13,30,825.0,86.0,1.9,29.1,530.0,806.26,599.2
2018,11,1,13,45,837.0,78.0,1.85,29.2,508.5,800.71,595.74
2018,11,1,14,0,849.0,70.0,1.8,29.3,487.0,784.56,585.25
2018,11,1,14,15,792.5,74.5,1.8,29.25,442.5,739.48,555.86
2018,11,1,14,30,736.0,79.0,1.8,29.2,398.0,686.32,520.6
2018,11,1,14,45,717.5,73.5,1.75,29.1,360.5,649.23,495.83
2018,11,1,15,0,699.0,68.0,1.7,29.0,323.0,610.38,469.19
2018,11,1,15,15,674.0,64.5,1.7,29.0,285.5,567.94,439.4
2018,11,1,15,30,649.0,61.0,1.7,29.0,248.0,528.87,410.11
2018,11,1,15,45,544.0,58.5,1.5,27.65,197.0,436.94,340.84
2018,11,1,16,0,439.0,56.0,1.3,26.3,146.0,350.96,273.79
2018,11,1,16,15,411.5,46.0,1.35,25.35,113.0,305.44,235.84
2018,11,1,16,30,384.0,36.0,1.4,24.4,80.0,261.44,194.52
2018,11,1,16,45,214.5,23.5,1.45,23.45,46.0,146.03,66.63
2018,11,1,17,0,45.0,11.0,1.5,22.5,12.0,28.62,0.0
2018,11,1,17,15,22.5,5.5,1.55,22.05,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,159.5,13.5,0.95,14.75,23.0,12.87,0.0
2018,11,2,7,0,299.0,24.0,0.9,14.9,44.0,19.89,3.16
2018,11,2,7,15,414.5,31.5,0.95,15.5,83.0,24.78,15.18
2018,11,2,7,30,530.0,39.0,1.0,16.1,122.0,36.97,20.3
2018,11,2,7,45,559.0,47.0,1.05,16.75,160.0,80.26,41.19
2018,11,2,8,0,588.0,55.0,1.1,17.4,198.0,126.68,74.57
2018,11,2,8,15,650.5,58.5,1.05,18.05,245.5,178.17,115.7
2018,11,2,8,30,713.0,62.0,1.0,18.7,293.0,237.47,165.46
2018,11,2,8,45,761.5,62.0,0.95,19.4,338.0,293.42,213.44
2018,11,2,9,0,810.0,62.0,0.9,20.1,383.0,353.31,263.84
2018,11,2,9,15,796.5,71.0,0.9,20.85,411.5,400.68,304.2
2018,11,2,9,30,783.0,80.0,0.9,21.6,440.0,445.15,340.63
2018,11,2,9,45,808.0,80.5,0.9,22.4,473.5,497.26,380.99
2018,11,2,10,0,833.0,81.0,0.9,23.2,507.0,549.6,420.01
2018,11,2,10,15,827.5,87.0,0.95,23.7,527.0,589.66,449.71
2018,11,2,10,30,822.0,93.0,1.0,24.2,547.0,626.95,476.65
2018,11,2,10,45,843.5,90.0,1.05,24.75,568.5,669.69,506.97
2018,11,2,11,0,865.0,87.0,1.1,25.3,590.0,707.29,532.41
2018,11,2,11,15,864.0,89.0,1.2,25.7,598.5,735.61,551.19
2018,11,2,11,30,863.0,91.0,1.3,26.1,607.0,765.71,571.22
2018,11,2,11,45,840.5,99.0,1.4,26.5,602.5,778.41,579.49
2018,11,2,12,0,818.0,107.0,1.5,26.9,598.0,787.04,585.28
2018,11,2,12,15,848.0,96.5,1.6,27.05,601.5,813.58,603.8
2018,11,2,12,30,878.0,86.0,1.7,27.2,605.0,830.9,616.04
2018,11,2,12,45,755.5,118.0,1.75,27.3,557.5,783.96,584.94
2018,11,2,13,0,633.0,150.0,1.8,27.4,510.0,722.67,544.18
2018,11,2,13,15,702.5,125.5,1.8,27.35,511.5,754.35,567.29
2018,11,2,13,30,772.0,101.0,1.8,27.3,513.0,777.49,583.74
2018,11,2,13,45,818.5,85.5,1.8,27.2,502.0,792.22,594.72
2018,11,2,14,0,865.0,70.0,1.8,27.1,491.0,795.06,597.81
2018,11,2,14,15,842.0,69.5,1.75,27.05,455.5,770.21,581.58
2018,11,2,14,30,819.0,69.0,1.7,27.0,420.0,736.17,559.13
2018,11,2,14,45,798.5,65.0,1.7,26.9,381.0,697.5,533.69
2018,11,2,15,0,778.0,61.0,1.7,26.8,342.0,656.93,506.37
2018,11,2,15,15,643.5,70.0,1.7,26.8,283.0,555.84,433.71
2018,11,2,15,30,509.0,79.0,1.7,26.8,224.0,456.65,358.44
2018,11,2,15,45,390.5,73.5,1.5,25.85,173.5,354.22,279.39
2018,11,2,16,0,272.0,68.0,1.3,24.9,123.0,264.82,207.89
2018,11,2,16,15,231.0,53.0,1.4,24.0,91.0,213.95,165.77
2018,11,2,16,30,190.0,38.0,1.5,23.1,59.0,166.37,123.06
2018,11,2,16,45,142.5,25.0,1.6,22.15,36.5,113.94,42.17
2018,11,2,17,0,95.0,12.0,1.7,21.2,14.0,49.53,0.0
2018,11,2,17,15,47.5,6.0,1.8,20.7,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,6,45,87.0,10.5,1.65,14.85,16.0,10.01,0.0
2018,11,3,7,0,174.0,21.0,1.6,15.1,32.0,17.02,0.0
2018,11,3,7,15,379.5,28.5,1.8,15.9,78.5,22.14,12.78
2018,11,3,7,30,585.0,36.0,2.0,16.7,125.0,36.34,19.93
2018,11,3,7,45,608.5,43.5,2.15,17.55,163.5,81.65,40.68
2018,11,3,8,0,632.0,51.0,2.3,18.4,202.0,129.44,74.78
2018,11,3,8,15,713.0,51.0,2.4,19.1,253.5,183.01,116.94
2018,11,3,8,30,794.0,51.0,2.5,19.8,305.0,244.96,168.92
2018,11,3,8,45,821.0,53.0,2.6,20.55,346.5,301.55,219.19
2018,11,3,9,0,848.0,55.0,2.7,21.3,388.0,358.35,269.01
2018,11,3,9,15,866.5,57.0,2.75,22.0,425.0,412.9,315.96
2018,11,3,9,30,885.0,59.0,2.8,22.7,462.0,467.48,361.43
2018,11,3,9,45,897.5,60.5,2.8,23.4,493.0,518.25,402.42
2018,11,3,10,0,910.0,62.0,2.8,24.1,524.0,567.9,441.15
2018,11,3,10,15,913.0,65.0,2.85,24.65,547.0,612.22,475.06
2018,11,3,10,30,916.0,68.0,2.9,25.2,570.0,654.17,506.28
2018,11,3,10,45,888.5,78.0,2.9,25.75,577.5,681.03,525.27
2018,11,3,11,0,861.0,88.0,2.9,26.3,585.0,706.98,542.51
2018,11,3,11,15,903.0,77.5,2.9,26.7,606.5,748.79,570.62
2018,11,3,11,30,945.0,67.0,2.9,27.1,628.0,793.11,600.05
2018,11,3,11,45,932.0,72.0,2.85,27.45,626.5,811.06,610.83
2018,11,3,12,0,919.0,77.0,2.8,27.8,625.0,825.11,619.17
2018,11,3,12,15,708.5,137.0,2.75,28.0,557.0,747.36,564.77
2018,11,3,12,30,498.0,197.0,2.7,28.2,489.0,645.74,490.48
2018,11,3,12,45,401.0,216.0,2.65,28.4,448.0,592.51,450.98
2018,11,3,13,0,304.0,235.0,2.6,28.6,407.0,524.88,400.45
2018,11,3,13,15,423.5,197.5,2.55,28.6,427.0,596.37,455.61
2018,11,3,13,30,543.0,160.0,2.5,28.6,447.0,652.27,498.34
2018,11,3,13,45,517.5,156.5,2.45,28.65,418.5,624.56,478.26
2018,11,3,14,0,492.0,153.0,2.4,28.7,390.0,595.26,457.47
2018,11,3,14,15,348.0,163.0,2.4,28.55,325.0,472.99,366.95
2018,11,3,14,30,204.0,173.0,2.4,28.4,260.0,357.38,278.64
2018,11,3,14,45,227.0,154.5,2.35,28.2,242.5,362.16,283.79
2018,11,3,15,0,250.0,136.0,2.3,28.0,225.0,352.0,277.04
2018,11,3,15,15,287.5,114.5,2.3,28.0,204.5,345.46,272.89
2018,11,3,15,30,325.0,93.0,2.3,28.0,184.0,347.9,274.71
2018,11,3,15,45,445.5,70.0,2.0,26.35,171.0,386.4,305.33
2018,11,3,16,0,566.0,47.0,1.7,24.7,158.0,411.59,322.96
2018,11,3,16,15,516.5,39.5,1.7,23.6,120.0,352.33,272.78
2018,11,3,16,30,467.0,32.0,1.7,22.5,82.0,296.32,219.02
2018,11,3,16,45,291.5,21.5,1.65,21.4,47.5,174.87,49.52
2018,11,3,17,0,116.0,11.0,1.6,20.3,13.0,56.76,0.0
2018,11,3,17,15,58.0,5.5,1.65,19.85,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,4,6,45,51.5,10.5,1.75,12.75,13.5,10.01,0.0
2018,11,4,7,0,103.0,21.0,1.7,12.9,27.0,16.57,0.0
2018,11,4,7,15,154.0,36.0,1.7,13.55,54.5,28.01,17.65
2018,11,4,7,30,205.0,51.0,1.7,14.2,82.0,41.49,30.59
2018,11,4,7,45,275.5,63.0,1.7,14.9,119.5,71.99,45.2
2018,11,4,8,0,346.0,75.0,1.7,15.6,157.0,110.64,72.44
2018,11,4,8,15,372.0,88.0,1.6,16.2,192.0,149.96,104.79
2018,11,4,8,30,398.0,101.0,1.5,16.8,227.0,192.04,140.67
2018,11,4,8,45,401.5,116.5,1.4,17.4,258.0,232.33,175.9
2018,11,4,9,0,405.0,132.0,1.3,18.0,289.0,272.64,210.39
2018,11,4,9,15,416.0,144.0,1.25,18.7,319.0,312.52,243.45
2018,11,4,9,30,427.0,156.0,1.2,19.4,349.0,352.84,275.87
2018,11,4,9,45,476.0,156.0,1.2,20.15,384.5,400.59,313.21
2018,11,4,10,0,525.0,156.0,1.2,20.9,420.0,451.54,352.12
2018,11,4,10,15,613.0,140.5,1.2,21.45,463.0,515.87,400.68
2018,11,4,10,30,701.0,125.0,1.2,22.0,506.0,581.84,449.36
2018,11,4,10,45,821.0,99.0,1.25,22.55,559.0,659.95,506.4
2018,11,4,11,0,941.0,73.0,1.3,23.1,612.0,739.87,562.01
2018,11,4,11,15,935.0,75.5,1.4,23.5,618.5,767.19,579.67
2018,11,4,11,30,929.0,78.0,1.5,23.9,625.0,790.97,595.47
2018,11,4,11,45,902.5,84.5,1.6,24.3,617.5,799.88,601.23
2018,11,4,12,0,876.0,91.0,1.7,24.7,610.0,810.08,608.12
2018,11,4,12,15,907.5,83.5,1.8,24.85,616.5,835.65,626.08
2018,11,4,12,30,939.0,76.0,1.9,25.0,623.0,863.95,645.78
2018,11,4,12,45,882.0,88.5,2.05,25.2,593.0,846.18,634.87
2018,11,4,13,0,825.0,101.0,2.2,25.4,563.0,818.03,617.23
2018,11,4,13,15,824.0,93.5,2.3,25.35,540.5,809.44,613.19
2018,11,4,13,30,823.0,86.0,2.4,25.3,518.0,797.34,606.57
2018,11,4,13,45,817.0,84.0,2.5,25.3,494.0,784.4,599.29
2018,11,4,14,0,811.0,82.0,2.6,25.3,470.0,768.33,589.81
2018,11,4,14,15,810.0,75.0,2.6,25.15,439.0,747.06,576.34
2018,11,4,14,30,809.0,68.0,2.6,25.0,408.0,722.59,560.49
2018,11,4,14,45,729.5,72.0,2.65,24.8,357.0,650.28,509.97
2018,11,4,15,0,650.0,76.0,2.7,24.6,306.0,583.29,462.24
2018,11,4,15,15,603.5,72.0,2.7,24.6,264.0,527.47,420.14
2018,11,4,15,30,557.0,68.0,2.7,24.6,222.0,472.48,377.03
2018,11,4,15,45,519.0,59.0,2.7,23.35,182.5,418.0,334.66
2018,11,4,16,0,481.0,50.0,2.7,22.1,143.0,364.86,291.19
2018,11,4,16,15,396.5,42.0,2.75,21.2,104.5,289.83,227.84
2018,11,4,16,30,312.0,34.0,2.8,20.3,66.0,221.12,164.14
2018,11,4,16,45,187.5,21.5,2.85,19.35,38.0,126.75,18.64
2018,11,4,17,0,63.0,9.0,2.9,18.4,10.0,33.59,0.0
2018,11,4,17,15,31.5,4.5,2.95,17.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,145.0,10.5,2.05,12.9,18.5,10.01,0.0
2018,11,5,7,0,290.0,21.0,2.1,13.2,37.0,17.45,0.0
2018,11,5,7,15,419.0,27.5,2.15,13.8,75.5,23.54,13.71
2018,11,5,7,30,548.0,34.0,2.2,14.4,114.0,32.03,22.27
2018,11,5,7,45,615.5,39.0,2.3,14.95,158.0,75.51,36.32
2018,11,5,8,0,683.0,44.0,2.4,15.5,202.0,126.62,71.08
2018,11,5,8,15,726.5,46.5,2.4,16.15,245.5,178.17,113.42
2018,11,5,8,30,770.0,49.0,2.4,16.8,289.0,233.81,162.12
2018,11,5,8,45,799.5,51.0,2.45,17.45,330.0,289.49,212.12
2018,11,5,9,0,829.0,53.0,2.5,18.1,371.0,345.73,262.04
2018,11,5,9,15,845.0,55.5,2.5,18.85,407.0,398.58,308.15
2018,11,5,9,30,861.0,58.0,2.5,19.6,443.0,451.26,352.59
2018,11,5,9,45,871.5,61.5,2.55,20.3,474.0,501.84,394.06
2018,11,5,10,0,882.0,65.0,2.6,21.0,505.0,551.24,433.22
2018,11,5,10,15,892.5,66.0,2.55,21.45,529.5,596.5,468.2
2018,11,5,10,30,903.0,67.0,2.5,21.9,554.0,640.03,500.85
2018,11,5,10,45,910.0,67.5,2.5,22.35,571.5,678.74,529.33
2018,11,5,11,0,917.0,68.0,2.5,22.8,589.0,715.02,554.08
2018,11,5,11,15,921.5,68.5,2.45,23.1,599.5,746.88,575.12
2018,11,5,11,30,926.0,69.0,2.4,23.4,610.0,775.79,593.95
2018,11,5,11,45,927.0,68.5,2.35,23.7,612.0,797.77,607.85
2018,11,5,12,0,928.0,68.0,2.3,24.0,614.0,816.36,619.44
2018,11,5,12,15,926.5,68.5,2.35,24.15,609.0,830.68,629.29
2018,11,5,12,30,925.0,69.0,2.4,24.3,604.0,841.44,636.86
2018,11,5,12,45,920.5,68.5,2.4,24.45,590.5,844.93,639.23
2018,11,5,13,0,916.0,68.0,2.4,24.6,577.0,844.8,639.32
2018,11,5,13,15,909.0,67.5,2.4,24.6,557.0,839.0,636.07
2018,11,5,13,30,902.0,67.0,2.4,24.6,537.0,829.7,630.58
2018,11,5,13,45,890.5,66.0,2.4,24.65,509.5,812.71,619.77
2018,11,5,14,0,879.0,65.0,2.4,24.7,482.0,792.54,606.82
2018,11,5,14,15,862.0,63.5,2.4,24.55,448.0,764.42,588.7
2018,11,5,14,30,845.0,62.0,2.4,24.4,414.0,733.72,568.6
2018,11,5,14,45,821.5,60.0,2.4,24.25,375.5,701.55,547.11
2018,11,5,15,0,798.0,58.0,2.4,24.1,337.0,661.07,519.06
2018,11,5,15,15,763.0,54.5,2.4,24.1,293.5,609.32,481.61
2018,11,5,15,30,728.0,51.0,2.4,24.1,250.0,557.21,442.0
2018,11,5,15,45,672.0,47.0,2.2,22.9,205.0,491.58,390.87
2018,11,5,16,0,616.0,43.0,2.0,21.7,160.0,427.93,338.92
2018,11,5,16,15,522.0,37.5,2.0,20.65,117.5,350.47,273.77
2018,11,5,16,30,428.0,32.0,2.0,19.6,75.0,275.1,202.06
2018,11,5,16,45,264.0,21.0,2.0,18.5,43.0,158.46,0.0
2018,11,5,17,0,100.0,10.0,2.0,17.4,11.0,49.05,0.0
2018,11,5,17,15,50.0,5.0,2.05,17.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,96.5,10.5,1.8,10.75,15.5,10.01,0.0
2018,11,6,7,0,193.0,21.0,1.8,10.9,31.0,17.6,0.0
2018,11,6,7,15,376.0,29.0,1.85,11.65,73.5,23.1,13.25
2018,11,6,7,30,559.0,37.0,1.9,12.4,116.0,34.11,24.24
2018,11,6,7,45,629.5,41.5,1.95,13.15,161.0,77.63,38.21
2018,11,6,8,0,700.0,46.0,2.0,13.9,206.0,129.24,72.96
2018,11,6,8,15,744.0,49.5,2.1,14.6,251.0,182.7,116.87
2018,11,6,8,30,788.0,53.0,2.2,15.3,296.0,240.32,167.35
2018,11,6,8,45,817.0,55.5,2.3,16.0,338.0,296.38,217.9
2018,11,6,9,0,846.0,58.0,2.4,16.7,380.0,354.7,269.75
2018,11,6,9,15,863.5,61.0,2.35,17.35,417.0,409.53,317.61
2018,11,6,9,30,881.0,64.0,2.3,18.0,454.0,464.31,363.81
2018,11,6,9,45,892.0,65.5,2.3,18.65,484.0,513.97,404.65
2018,11,6,10,0,903.0,67.0,2.3,19.3,514.0,562.38,443.12
2018,11,6,10,15,913.0,68.5,2.25,19.85,539.0,608.73,478.71
2018,11,6,10,30,923.0,70.0,2.2,20.4,564.0,653.26,511.8
2018,11,6,10,45,930.0,70.0,2.15,21.0,581.5,692.13,539.72
2018,11,6,11,0,937.0,70.0,2.1,21.6,599.0,728.48,563.89
2018,11,6,11,15,940.5,70.5,2.15,22.1,609.0,760.19,584.85
2018,11,6,11,30,944.0,71.0,2.2,22.6,619.0,788.84,603.58
2018,11,6,11,45,945.5,71.0,2.2,23.1,621.5,812.19,618.21
2018,11,6,12,0,947.0,71.0,2.2,23.6,624.0,832.13,630.53
2018,11,6,12,15,943.0,71.5,2.2,23.9,617.5,844.76,638.4
2018,11,6,12,30,939.0,72.0,2.2,24.2,611.0,853.7,643.93
2018,11,6,12,45,931.0,73.0,2.2,24.5,597.0,856.3,645.3
2018,11,6,13,0,923.0,74.0,2.2,24.8,583.0,855.21,644.38
2018,11,6,13,15,916.0,72.5,2.2,24.9,562.0,848.3,640.16
2018,11,6,13,30,909.0,71.0,2.2,25.0,541.0,837.83,633.69
2018,11,6,13,45,897.5,69.5,2.15,25.1,513.0,820.26,622.06
2018,11,6,14,0,886.0,68.0,2.1,25.2,485.0,799.48,608.31
2018,11,6,14,15,870.0,65.5,2.05,25.1,450.5,770.88,589.57
2018,11,6,14,30,854.0,63.0,2.0,25.0,416.0,739.6,568.84
2018,11,6,14,45,831.0,60.5,1.95,24.9,376.5,707.02,546.88
2018,11,6,15,0,808.0,58.0,1.9,24.8,337.0,666.1,518.46
2018,11,6,15,15,772.5,54.5,1.9,24.8,293.5,613.84,481.13
2018,11,6,15,30,737.0,51.0,1.9,24.8,250.0,561.21,441.5
2018,11,6,15,45,683.5,47.0,1.6,23.15,205.0,496.96,391.99
2018,11,6,16,0,630.0,43.0,1.3,21.5,160.0,434.4,341.33
2018,11,6,16,15,538.0,36.5,1.4,20.55,116.5,350.82,272.33
2018,11,6,16,30,446.0,30.0,1.5,19.6,73.0,280.87,203.15
2018,11,6,16,45,277.5,20.0,1.6,18.65,42.0,161.82,0.0
2018,11,6,17,0,109.0,10.0,1.7,17.7,11.0,52.41,0.0
2018,11,6,17,15,54.5,5.0,1.75,17.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,45,135.5,10.0,0.8,11.6,16.5,9.53,0.0
2018,11,7,7,0,271.0,20.0,0.8,11.7,33.0,16.81,0.0
2018,11,7,7,15,403.5,28.0,0.85,12.4,71.5,22.35,12.32
2018,11,7,7,30,536.0,36.0,0.9,13.1,110.0,32.0,22.29
2018,11,7,7,45,607.0,41.0,0.95,13.8,154.0,74.49,36.59
2018,11,7,8,0,678.0,46.0,1.0,14.5,198.0,125.12,70.23
2018,11,7,8,15,722.5,49.5,1.1,15.2,242.0,177.25,112.52
2018,11,7,8,30,767.0,53.0,1.2,15.9,286.0,233.62,161.34
2018,11,7,8,45,797.0,55.0,1.3,16.6,327.0,288.18,210.02
2018,11,7,9,0,827.0,57.0,1.4,17.3,368.0,345.13,260.12
2018,11,7,9,15,846.5,59.5,1.5,17.95,405.0,399.14,306.99
2018,11,7,9,30,866.0,62.0,1.6,18.6,442.0,453.33,352.59
2018,11,7,9,45,879.0,63.5,1.65,19.2,472.5,503.15,393.37
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,551.95,432.03
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,596.91,466.54
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,640.04,498.67
