Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,0,811.0,107.0,0.5,18.5,546.0,746.62,566.57
2018,11,17,12,15,775.5,118.0,0.5,18.7,534.5,749.31,567.83
2018,11,17,12,30,740.0,129.0,0.5,18.9,523.0,744.98,564.66
2018,11,17,12,45,689.0,141.5,0.5,19.05,501.5,726.22,551.94
2018,11,17,13,0,638.0,154.0,0.5,19.2,480.0,703.58,536.06
2018,11,17,13,15,628.0,150.5,0.55,19.2,461.0,693.35,530.59
2018,11,17,13,30,618.0,147.0,0.6,19.2,442.0,680.45,523.02
2018,11,17,13,45,603.0,142.0,0.7,19.25,416.5,655.7,507.66
2018,11,17,14,0,588.0,137.0,0.8,19.3,391.0,632.97,493.34
2018,11,17,14,15,564.5,131.0,0.8,19.05,359.5,600.73,471.18
2018,11,17,14,30,541.0,125.0,0.8,18.8,328.0,567.14,447.63
2018,11,17,14,45,509.0,116.5,0.85,18.6,292.0,523.42,416.28
2018,11,17,15,0,477.0,108.0,0.9,18.4,256.0,479.43,383.76
2018,11,17,15,15,432.0,97.5,0.9,18.4,217.0,424.57,341.13
2018,11,17,15,30,387.0,87.0,0.9,18.4,178.0,371.14,298.3
2018,11,17,15,45,327.0,73.5,1.0,16.85,139.5,307.05,247.39
2018,11,17,16,0,267.0,60.0,1.1,15.3,101.0,246.69,197.14
2018,11,17,16,15,191.0,43.0,1.2,14.55,67.5,177.93,136.3
2018,11,17,16,30,115.0,26.0,1.3,13.8,34.0,106.72,47.69
2018,11,17,16,45,60.0,13.5,1.45,13.05,17.5,38.13,0.0
2018,11,17,17,0,5.0,1.0,1.6,12.3,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.6,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.0,0.5,7.4,4.0,0.0,0.0
2018,11,18,7,0,34.0,8.0,0.5,7.4,8.0,7.63,0.0
2018,11,18,7,15,118.5,24.0,0.6,7.9,34.0,19.13,0.0
2018,11,18,7,30,203.0,40.0,0.7,8.4,60.0,31.47,20.67
2018,11,18,7,45,282.5,54.0,0.75,8.85,97.5,55.94,34.76
2018,11,18,8,0,362.0,68.0,0.8,9.3,135.0,95.26,60.65
2018,11,18,8,15,265.5,82.5,0.9,9.75,138.0,116.57,82.52
2018,11,18,8,30,169.0,97.0,1.0,10.2,141.0,126.77,96.44
2018,11,18,8,45,152.0,116.5,1.05,10.65,161.0,150.37,118.12
2018,11,18,9,0,135.0,136.0,1.1,11.1,181.0,173.18,138.58
2018,11,18,9,15,170.5,149.5,1.15,11.65,213.0,207.79,167.3
2018,11,18,9,30,206.0,163.0,1.2,12.2,245.0,245.78,198.65
2018,11,18,9,45,258.5,170.5,1.25,12.75,281.0,293.16,237.26
2018,11,18,10,0,311.0,178.0,1.3,13.3,317.0,341.06,275.87
2018,11,18,10,15,438.5,165.5,1.35,13.9,373.0,419.58,338.4
2018,11,18,10,30,566.0,153.0,1.4,14.5,429.0,501.25,402.16
2018,11,18,10,45,649.0,141.0,1.45,15.1,468.5,567.0,452.32
2018,11,18,11,0,732.0,129.0,1.5,15.7,508.0,632.71,501.64
2018,11,18,11,15,739.5,129.5,1.45,16.2,518.5,662.41,522.35
2018,11,18,11,30,747.0,130.0,1.4,16.7,529.0,689.93,541.35
2018,11,18,11,45,752.0,129.0,1.35,17.15,532.0,711.65,555.97
2018,11,18,12,0,757.0,128.0,1.3,17.6,535.0,730.74,568.32
2018,11,18,12,15,728.0,135.5,1.25,17.85,524.0,730.51,566.99
2018,11,18,12,30,699.0,143.0,1.2,18.1,513.0,726.59,563.32
2018,11,18,12,45,657.0,152.5,1.15,18.35,493.5,711.08,551.16
2018,11,18,13,0,615.0,162.0,1.1,18.6,474.0,688.54,534.24
2018,11,18,13,15,603.5,158.0,1.05,18.7,454.5,676.82,526.01
2018,11,18,13,30,592.0,154.0,1.0,18.8,435.0,662.69,515.91
2018,11,18,13,45,575.5,149.0,0.9,18.85,409.5,641.24,500.11
2018,11,18,14,0,559.0,144.0,0.8,18.9,384.0,617.81,482.83
2018,11,18,14,15,535.5,137.0,0.8,18.75,352.5,584.98,459.92
2018,11,18,14,30,512.0,130.0,0.8,18.6,321.0,550.87,435.69
2018,11,18,14,45,474.0,119.5,0.75,18.4,282.0,501.28,398.95
2018,11,18,15,0,436.0,109.0,0.7,18.2,243.0,451.78,361.49
2018,11,18,15,15,385.5,96.5,0.7,18.2,202.5,392.18,315.17
2018,11,18,15,30,335.0,84.0,0.7,18.2,162.0,334.41,268.92
2018,11,18,15,45,281.0,71.0,0.85,16.85,127.0,276.43,222.57
2018,11,18,16,0,227.0,58.0,1.0,15.5,92.0,221.88,176.82
2018,11,18,16,15,155.5,41.0,1.1,14.95,61.0,146.97,111.42
2018,11,18,16,30,84.0,24.0,1.2,14.4,30.0,80.07,30.42
2018,11,18,16,45,44.5,12.5,1.3,13.85,15.5,30.6,0.0
2018,11,18,17,0,5.0,1.0,1.4,13.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.45,13.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,6,45,8.5,3.0,1.75,7.35,3.0,0.0,0.0
2018,11,19,7,0,17.0,6.0,1.7,7.4,6.0,5.72,0.0
2018,11,19,7,15,60.5,20.0,1.8,8.1,25.0,16.65,0.0
2018,11,19,7,30,104.0,34.0,1.9,8.8,44.0,27.82,17.24
2018,11,19,7,45,139.5,49.5,2.0,9.45,70.5,47.16,30.86
2018,11,19,8,0,175.0,65.0,2.1,10.1,97.0,74.43,50.7
2018,11,19,8,15,201.5,80.5,2.15,10.7,126.0,104.5,74.97
2018,11,19,8,30,228.0,96.0,2.2,11.3,155.0,137.57,102.96
2018,11,19,8,45,259.0,109.5,2.2,11.9,187.0,172.8,133.17
2018,11,19,9,0,290.0,123.0,2.2,12.5,219.0,211.12,166.11
2018,11,19,9,15,346.0,129.0,2.25,13.2,256.0,257.46,205.02
2018,11,19,9,30,402.0,135.0,2.3,13.9,293.0,306.15,245.63
2018,11,19,9,45,421.0,144.0,2.3,14.6,320.5,345.34,278.28
2018,11,19,10,0,440.0,153.0,2.3,15.3,348.0,385.37,310.86
2018,11,19,10,15,574.5,134.0,2.25,15.85,403.5,463.44,373.17
2018,11,19,10,30,709.0,115.0,2.2,16.4,459.0,547.34,438.63
2018,11,19,10,45,731.5,114.0,2.1,16.95,479.5,588.0,469.0
2018,11,19,11,0,754.0,113.0,2.0,17.5,500.0,627.81,498.19
2018,11,19,11,15,752.0,114.5,1.95,17.8,507.0,652.55,516.14
2018,11,19,11,30,750.0,116.0,1.9,18.1,514.0,674.59,531.87
2018,11,19,11,45,689.0,131.0,1.85,18.45,497.5,665.84,523.94
2018,11,19,12,0,628.0,146.0,1.8,18.8,481.0,651.77,512.27
2018,11,19,12,15,598.5,150.5,1.75,19.0,467.5,645.88,507.44
2018,11,19,12,30,569.0,155.0,1.7,19.2,454.0,632.0,496.82
2018,11,19,12,45,527.5,161.0,1.65,19.35,433.0,612.91,482.17
2018,11,19,13,0,486.0,167.0,1.6,19.5,412.0,591.29,465.65
2018,11,19,13,15,460.0,165.5,1.5,19.55,390.0,571.16,450.48
2018,11,19,13,30,434.0,164.0,1.4,19.6,368.0,549.24,433.93
2018,11,19,13,45,364.5,165.5,1.35,19.65,330.5,482.45,383.55
2018,11,19,14,0,295.0,167.0,1.3,19.7,293.0,429.56,342.82
2018,11,19,14,15,264.0,157.0,1.2,19.55,263.0,392.08,314.24
2018,11,19,14,30,233.0,147.0,1.1,19.4,233.0,354.71,285.23
2018,11,19,14,45,309.0,124.0,1.0,19.2,225.5,376.54,304.1
2018,11,19,15,0,385.0,101.0,0.9,19.0,218.0,406.31,327.63
2018,11,19,15,15,294.0,92.5,0.9,19.0,174.5,326.81,263.81
2018,11,19,15,30,203.0,84.0,0.9,19.0,131.0,240.72,194.03
2018,11,19,15,45,171.0,68.5,0.8,18.1,102.5,197.42,158.17
2018,11,19,16,0,139.0,53.0,0.7,17.2,74.0,155.91,122.57
2018,11,19,16,15,97.5,37.5,0.65,16.95,50.0,111.62,82.46
2018,11,19,16,30,56.0,22.0,0.6,16.7,26.0,63.23,19.11
2018,11,19,16,45,31.5,11.5,0.6,16.5,13.5,24.15,0.0
2018,11,19,17,0,7.0,1.0,0.6,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.55,16.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.0,1.45,7.1,4.0,0.0,0.0
2018,11,20,7,0,56.0,8.0,1.5,7.0,8.0,7.63,0.0
2018,11,20,7,15,173.0,20.5,1.5,7.65,34.0,17.21,0.0
2018,11,20,7,30,290.0,33.0,1.5,8.3,60.0,27.21,16.42
2018,11,20,7,45,379.0,43.0,1.55,8.95,98.0,49.58,27.69
2018,11,20,8,0,468.0,53.0,1.6,9.6,136.0,91.06,52.84
2018,11,20,8,15,526.0,60.5,1.55,10.2,176.5,135.46,86.72
2018,11,20,8,30,584.0,68.0,1.5,10.8,217.0,185.92,129.11
2018,11,20,8,45,624.5,73.0,1.45,11.4,256.0,235.13,172.71
2018,11,20,9,0,665.0,78.0,1.4,12.0,295.0,287.75,219.28
2018,11,20,9,15,681.5,84.5,1.3,12.75,328.5,336.27,262.06
2018,11,20,9,30,698.0,91.0,1.2,13.5,362.0,385.17,303.75
2018,11,20,9,45,702.0,98.5,1.15,14.25,389.5,429.52,340.6
2018,11,20,10,0,706.0,106.0,1.1,15.0,417.0,472.66,375.09
2018,11,20,10,15,721.5,107.5,1.1,15.6,440.5,514.38,407.86
2018,11,20,10,30,737.0,109.0,1.1,16.2,464.0,555.31,439.06
2018,11,20,10,45,737.5,112.5,1.1,16.75,478.0,588.09,463.4
2018,11,20,11,0,738.0,116.0,1.1,17.3,492.0,618.64,485.5
2018,11,20,11,15,674.0,131.0,1.25,17.7,479.5,615.53,483.5
2018,11,20,11,30,610.0,146.0,1.4,18.1,467.0,606.43,477.02
2018,11,20,11,45,578.0,155.0,1.55,18.45,460.5,604.39,476.1
2018,11,20,12,0,546.0,164.0,1.7,18.8,454.0,603.86,475.88
2018,11,20,12,15,536.0,165.0,1.7,18.95,447.5,608.05,479.0
2018,11,20,12,30,526.0,166.0,1.7,19.1,441.0,609.9,480.35
2018,11,20,12,45,508.0,166.5,1.75,19.2,427.0,602.7,475.37
2018,11,20,13,0,490.0,167.0,1.8,19.3,413.0,593.28,468.79
2018,11,20,13,15,468.0,164.5,1.75,19.3,392.0,575.22,455.49
2018,11,20,13,30,446.0,162.0,1.7,19.3,371.0,555.33,440.83
2018,11,20,13,45,471.0,146.5,1.65,19.25,356.0,554.95,441.83
2018,11,20,14,0,496.0,131.0,1.6,19.2,341.0,551.86,440.59
2018,11,20,14,15,499.0,119.0,1.5,19.05,316.5,533.71,427.45
2018,11,20,14,30,502.0,107.0,1.4,18.9,292.0,513.36,412.52
2018,11,20,14,45,547.5,90.0,1.3,18.75,272.0,520.16,418.2
2018,11,20,15,0,593.0,73.0,1.2,18.6,252.0,517.41,415.95
2018,11,20,15,15,500.0,64.0,1.2,18.6,200.0,429.25,346.88
2018,11,20,15,30,407.0,55.0,1.2,18.6,148.0,345.07,279.41
2018,11,20,15,45,276.5,40.5,0.9,17.6,98.0,236.63,190.77
2018,11,20,16,0,146.0,26.0,0.6,16.6,48.0,128.45,100.82
2018,11,20,16,15,168.0,24.5,0.55,16.3,41.5,136.26,101.72
2018,11,20,16,30,190.0,23.0,0.5,16.0,35.0,134.68,38.67
2018,11,20,16,45,101.0,12.5,0.45,15.7,18.5,54.11,0.0
2018,11,20,17,0,12.0,2.0,0.4,15.4,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.4,15.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,6,45,5.0,1.0,2.05,12.55,1.0,0.0,0.0
2018,11,21,7,0,10.0,2.0,2.1,12.6,2.0,1.91,0.0
2018,11,21,7,15,5.0,4.5,2.2,12.8,4.5,4.27,0.0
2018,11,21,7,30,0.0,7.0,2.3,13.0,7.0,6.48,0.0
2018,11,21,7,45,0.0,10.0,2.35,13.2,10.0,9.26,2.04
2018,11,21,8,0,0.0,13.0,2.4,13.4,13.0,12.04,4.56
2018,11,21,8,15,1.0,22.5,2.4,13.55,23.0,21.0,12.29
2018,11,21,8,30,2.0,32.0,2.4,13.7,33.0,30.09,20.13
2018,11,21,8,45,1.0,25.5,2.45,13.85,26.0,23.9,14.9
2018,11,21,9,0,0.0,19.0,2.5,14.0,19.0,17.61,9.52
2018,11,21,9,15,0.0,18.5,2.55,14.3,18.5,17.15,9.1
2018,11,21,9,30,0.0,18.0,2.6,14.6,18.0,16.69,8.67
2018,11,21,9,45,0.0,24.5,2.7,14.9,24.5,22.74,13.79
2018,11,21,10,0,0.0,31.0,2.8,15.2,31.0,28.78,18.88
2018,11,21,10,15,3.0,48.5,3.0,15.55,50.0,46.7,34.0
2018,11,21,10,30,6.0,66.0,3.2,15.9,69.0,64.87,49.23
2018,11,21,10,45,3.0,59.5,3.35,16.25,61.0,57.19,42.61
2018,11,21,11,0,0.0,53.0,3.5,16.6,53.0,49.29,35.83
2018,11,21,11,15,0.5,74.5,3.6,16.7,75.0,69.7,52.84
2018,11,21,11,30,1.0,96.0,3.7,16.8,97.0,90.42,69.99
2018,11,21,11,45,1.5,112.0,3.75,16.95,113.0,106.44,83.17
2018,11,21,12,0,2.0,128.0,3.8,17.1,129.0,122.8,96.58
2018,11,21,12,15,1.0,116.5,3.7,17.05,117.0,110.75,86.64
2018,11,21,12,30,0.0,105.0,3.6,17.0,105.0,98.69,76.73
2018,11,21,12,45,7.0,115.5,3.5,16.95,119.0,114.75,90.33
2018,11,21,13,0,14.0,126.0,3.4,16.9,133.0,131.18,104.2
2018,11,21,13,15,17.5,124.5,3.3,16.8,133.0,132.77,105.77
2018,11,21,13,30,21.0,123.0,3.2,16.7,133.0,141.23,113.03
2018,11,21,13,45,24.5,119.0,3.05,16.65,130.0,140.22,112.49
2018,11,21,14,0,28.0,115.0,2.9,16.6,127.0,139.14,111.9
2018,11,21,14,15,37.0,92.0,2.8,16.5,106.5,120.39,96.89
2018,11,21,14,30,46.0,69.0,2.7,16.4,86.0,109.58,88.37
2018,11,21,14,45,24.0,57.5,2.6,16.3,66.5,73.02,57.07
2018,11,21,15,0,2.0,46.0,2.5,16.2,47.0,44.09,31.95
2018,11,21,15,15,12.5,49.5,2.5,16.2,52.5,56.59,42.79
2018,11,21,15,30,23.0,53.0,2.5,16.2,58.0,68.0,52.39
2018,11,21,15,45,21.0,41.5,2.1,15.7,45.5,53.84,40.06
2018,11,21,16,0,19.0,30.0,1.7,15.2,33.0,39.61,27.55
2018,11,21,16,15,18.5,20.5,1.55,14.65,22.5,28.58,17.16
2018,11,21,16,30,18.0,11.0,1.4,14.1,12.0,21.28,0.12
2018,11,21,16,45,18.0,7.0,1.3,13.5,7.0,14.18,0.0
2018,11,21,17,0,18.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,11,21,17,15,9.0,1.5,1.15,12.7,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,6,45,27.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,11,22,7,0,54.0,6.0,1.7,10.7,6.0,5.72,0.0
2018,11,22,7,15,204.0,18.0,1.75,11.3,33.0,17.16,0.0
2018,11,22,7,30,354.0,30.0,1.8,11.9,60.0,24.68,13.22
2018,11,22,7,45,451.5,36.5,1.9,12.5,98.0,43.79,21.81
2018,11,22,8,0,549.0,43.0,2.0,13.1,136.0,86.37,45.25
2018,11,22,8,15,609.0,47.5,2.1,13.4,177.0,133.73,80.49
2018,11,22,8,30,669.0,52.0,2.2,13.7,218.0,185.51,123.8
2018,11,22,8,45,708.0,55.0,2.3,14.0,257.5,236.22,169.25
2018,11,22,9,0,747.0,58.0,2.4,14.3,297.0,289.98,217.79
2018,11,22,9,15,738.5,65.0,2.5,14.6,324.0,333.67,258.73
2018,11,22,9,30,730.0,72.0,2.6,14.9,351.0,375.14,296.69
2018,11,22,9,45,636.0,95.0,2.65,15.2,352.0,392.45,314.47
2018,11,22,10,0,542.0,118.0,2.7,15.5,353.0,399.93,322.8
2018,11,22,10,15,648.5,105.5,2.8,15.8,402.0,469.25,379.45
2018,11,22,10,30,755.0,93.0,2.9,16.1,451.0,543.4,438.85
2018,11,22,10,45,796.5,86.0,3.0,16.45,476.0,590.06,475.9
2018,11,22,11,0,838.0,79.0,3.1,16.8,501.0,636.68,512.47
2018,11,22,11,15,859.0,75.0,3.25,16.9,515.0,668.55,538.06
2018,11,22,11,30,880.0,71.0,3.4,17.0,529.0,702.03,563.13
2018,11,22,11,45,819.5,85.0,3.55,17.15,513.0,700.25,561.69
2018,11,22,12,0,759.0,99.0,3.7,17.3,497.0,688.48,553.09
2018,11,22,12,15,633.0,126.0,3.8,17.3,456.0,640.54,516.8
2018,11,22,12,30,507.0,153.0,3.9,17.3,415.0,577.93,467.88
2018,11,22,12,45,390.5,179.0,4.0,17.3,378.0,523.34,424.24
2018,11,22,13,0,274.0,205.0,4.1,17.3,341.0,454.33,368.68
2018,11,22,13,15,270.5,197.5,4.2,17.15,327.0,445.23,362.64
2018,11,22,13,30,267.0,190.0,4.3,17.0,313.0,435.04,355.51
2018,11,22,13,45,181.0,169.0,4.4,16.85,250.5,331.18,272.0
2018,11,22,14,0,95.0,148.0,4.5,16.7,188.0,240.49,197.08
2018,11,22,14,15,114.0,145.5,4.5,16.5,189.5,252.68,208.14
2018,11,22,14,30,133.0,143.0,4.5,16.3,191.0,264.36,218.48
2018,11,22,14,45,135.5,129.0,4.5,16.1,173.5,248.49,205.78
2018,11,22,15,0,138.0,115.0,4.5,15.9,156.0,232.07,192.37
2018,11,22,15,15,142.5,100.0,4.5,15.9,137.0,215.01,177.93
2018,11,22,15,30,147.0,85.0,4.5,15.9,118.0,197.25,162.36
2018,11,22,15,45,115.5,68.5,4.3,15.3,91.0,155.58,126.13
2018,11,22,16,0,84.0,52.0,4.1,14.7,64.0,115.64,90.9
2018,11,22,16,15,55.0,35.5,4.05,14.45,42.5,78.61,56.45
2018,11,22,16,30,26.0,19.0,4.0,14.2,21.0,37.66,1.85
2018,11,22,16,45,13.0,9.5,4.0,13.95,10.5,14.46,0.0
2018,11,22,17,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.2,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.3,1.0,0.95,0.0
2018,11,23,7,15,0.0,4.0,1.9,13.45,4.0,3.81,0.0
2018,11,23,7,30,0.0,7.0,2.0,13.6,7.0,6.48,0.0
2018,11,23,7,45,0.0,11.5,2.15,13.75,11.5,10.65,3.13
2018,11,23,8,0,0.0,16.0,2.3,13.9,16.0,14.82,6.87
2018,11,23,8,15,0.0,16.0,2.4,14.1,16.0,14.82,7.0
2018,11,23,8,30,0.0,16.0,2.5,14.3,16.0,14.82,7.07
2018,11,23,8,45,0.0,34.5,2.6,14.45,34.5,32.02,21.84
2018,11,23,9,0,0.0,53.0,2.7,14.6,53.0,49.26,36.54
2018,11,23,9,15,0.0,41.0,2.85,14.8,41.0,38.07,26.95
2018,11,23,9,30,0.0,29.0,3.0,15.0,29.0,26.91,17.38
2018,11,23,9,45,0.0,40.5,3.15,15.2,40.5,37.62,26.44
2018,11,23,10,0,0.0,52.0,3.3,15.4,52.0,48.34,35.44
2018,11,23,10,15,2.5,83.5,3.45,15.6,84.5,79.13,61.27
2018,11,23,10,30,5.0,115.0,3.6,15.8,117.0,110.96,87.7
2018,11,23,10,45,2.5,94.0,3.75,16.0,95.0,89.33,69.49
2018,11,23,11,0,0.0,73.0,3.9,16.2,73.0,67.95,51.51
2018,11,23,11,15,0.0,79.0,3.95,16.25,79.0,73.56,56.16
2018,11,23,11,30,0.0,85.0,4.0,16.3,85.0,79.17,60.78
2018,11,23,11,45,0.0,71.5,4.1,16.35,71.5,66.56,50.24
2018,11,23,12,0,0.0,58.0,4.2,16.4,58.0,53.96,39.71
2018,11,23,12,15,0.5,73.0,4.2,16.45,73.5,68.33,51.75
2018,11,23,12,30,1.0,88.0,4.2,16.5,89.0,82.79,63.81
2018,11,23,12,45,2.5,93.5,4.25,16.5,95.0,89.39,69.39
2018,11,23,13,0,4.0,99.0,4.3,16.5,101.0,96.12,75.1
2018,11,23,13,15,2.0,71.5,4.25,16.5,72.5,68.1,51.74
2018,11,23,13,30,0.0,44.0,4.2,16.5,44.0,40.89,28.91
2018,11,23,13,45,16.5,80.0,4.2,16.55,87.0,91.44,72.0
2018,11,23,14,0,33.0,116.0,4.2,16.6,130.0,144.16,116.46
2018,11,23,14,15,22.0,87.5,4.15,16.5,96.5,104.23,83.01
2018,11,23,14,30,11.0,59.0,4.1,16.4,63.0,65.37,50.17
2018,11,23,14,45,5.5,46.0,4.05,16.35,48.0,46.58,34.16
2018,11,23,15,0,0.0,33.0,4.0,16.3,33.0,30.62,20.45
2018,11,23,15,15,35.0,24.5,4.0,16.3,32.5,49.11,37.06
2018,11,23,15,30,70.0,16.0,4.0,16.3,32.0,70.27,55.38
2018,11,23,15,45,67.5,15.5,3.95,16.05,28.0,67.15,51.98
2018,11,23,16,0,65.0,15.0,3.9,15.8,24.0,64.79,48.77
2018,11,23,16,15,32.5,9.0,3.85,15.7,13.5,30.53,18.45
2018,11,23,16,30,0.0,3.0,3.8,15.6,3.0,2.77,0.0
2018,11,23,16,45,0.0,1.5,3.8,15.5,1.5,1.43,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,24,6,45,28.5,2.5,1.8,12.7,2.5,0.0,0.0
2018,11,24,7,0,57.0,5.0,1.8,12.7,5.0,4.77,0.0
2018,11,24,7,15,211.5,15.5,1.95,13.05,30.0,14.77,0.0
2018,11,24,7,30,366.0,26.0,2.1,13.4,55.0,21.11,9.26
2018,11,24,7,45,464.0,31.5,2.25,13.75,92.0,39.16,18.68
2018,11,24,8,0,562.0,37.0,2.4,14.1,129.0,80.64,40.2
2018,11,24,8,15,620.0,41.5,2.45,14.35,169.5,126.36,73.49
2018,11,24,8,30,678.0,46.0,2.5,14.6,210.0,177.94,116.41
2018,11,24,8,45,716.5,48.5,2.5,14.8,248.5,228.16,161.41
2018,11,24,9,0,755.0,51.0,2.5,15.0,287.0,281.34,209.54
2018,11,24,9,15,778.5,53.0,2.5,15.4,321.5,331.37,254.96
2018,11,24,9,30,802.0,55.0,2.5,15.8,356.0,381.69,299.61
2018,11,24,9,45,793.5,61.0,2.5,16.15,379.0,423.52,336.64
2018,11,24,10,0,785.0,67.0,2.5,16.5,402.0,462.3,369.96
2018,11,24,10,15,776.0,74.5,2.4,16.85,421.5,499.77,400.78
2018,11,24,10,30,767.0,82.0,2.3,17.2,441.0,534.46,428.34
2018,11,24,10,45,792.0,80.5,2.25,17.55,463.0,577.07,461.53
2018,11,24,11,0,817.0,79.0,2.2,17.9,485.0,618.84,493.24
2018,11,24,11,15,849.0,72.5,2.1,18.1,502.0,654.56,520.13
2018,11,24,11,30,881.0,66.0,2.0,18.3,519.0,692.38,546.57
2018,11,24,11,45,850.5,71.0,1.95,18.5,510.0,697.28,548.9
2018,11,24,12,0,820.0,76.0,1.9,18.7,501.0,703.04,552.23
2018,11,24,12,15,483.5,135.0,1.85,18.75,385.0,529.15,421.31
2018,11,24,12,30,147.0,194.0,1.8,18.8,269.0,323.96,258.42
2018,11,24,12,45,328.0,162.0,1.8,18.9,324.0,440.85,354.46
2018,11,24,13,0,509.0,130.0,1.8,19.0,379.0,560.33,447.79
2018,11,24,13,15,647.5,105.0,1.75,18.9,409.0,646.95,512.83
2018,11,24,13,30,786.0,80.0,1.7,18.8,439.0,719.36,565.18
2018,11,24,13,45,707.0,90.0,1.7,18.75,399.5,670.26,529.74
2018,11,24,14,0,628.0,100.0,1.7,18.7,360.0,616.4,491.39
2018,11,24,14,15,562.0,102.5,1.65,18.55,321.5,562.25,451.14
2018,11,24,14,30,496.0,105.0,1.6,18.4,283.0,503.12,406.23
2018,11,24,14,45,572.0,84.5,1.6,18.2,268.5,527.01,426.18
2018,11,24,15,0,648.0,64.0,1.6,18.0,254.0,539.3,436.06
2018,11,24,15,15,629.5,57.0,1.6,18.0,219.5,500.86,404.95
2018,11,24,15,30,611.0,50.0,1.6,18.0,185.0,461.49,372.09
2018,11,24,15,45,487.0,47.0,1.5,17.0,140.0,365.67,294.11
2018,11,24,16,0,363.0,44.0,1.4,16.0,95.0,276.52,219.2
2018,11,24,16,15,284.5,33.0,1.5,15.4,64.0,210.2,155.56
2018,11,24,16,30,206.0,22.0,1.6,14.8,33.0,137.72,0.45
2018,11,24,16,45,103.0,11.0,1.65,14.2,16.5,53.18,0.0
2018,11,24,17,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.75,10.2,2.5,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.8,10.1,5.0,0.0,0.0
2018,11,25,7,15,200.0,16.0,0.75,10.55,29.0,15.25,0.0
2018,11,25,7,30,350.0,26.0,0.7,11.0,53.0,21.27,8.76
2018,11,25,7,45,366.5,35.0,0.7,11.45,79.0,37.29,19.43
2018,11,25,8,0,383.0,44.0,0.7,11.9,105.0,70.17,38.89
2018,11,25,8,15,291.5,64.0,0.7,12.45,118.5,99.09,65.51
2018,11,25,8,30,200.0,84.0,0.7,13.0,132.0,117.72,86.01
2018,11,25,8,45,137.5,103.5,0.7,13.55,139.0,132.06,101.51
2018,11,25,9,0,75.0,123.0,0.7,14.1,146.0,138.69,109.57
2018,11,25,9,15,83.0,138.5,0.75,14.65,167.0,161.18,128.3
2018,11,25,9,30,91.0,154.0,0.8,15.2,188.0,184.54,147.46
2018,11,25,9,45,132.0,167.5,0.85,15.75,221.0,225.46,180.39
2018,11,25,10,0,173.0,181.0,0.9,16.3,254.0,266.59,213.19
2018,11,25,10,15,358.5,158.0,0.9,16.65,321.0,355.13,283.79
2018,11,25,10,30,544.0,135.0,0.9,17.0,388.0,459.35,364.82
2018,11,25,10,45,707.5,102.5,0.95,17.35,444.0,549.33,433.64
2018,11,25,11,0,871.0,70.0,1.0,17.7,500.0,637.48,500.01
2018,11,25,11,15,875.5,70.5,1.0,17.95,510.5,667.71,521.5
2018,11,25,11,30,880.0,71.0,1.0,18.2,521.0,695.27,540.28
2018,11,25,11,45,880.5,71.5,1.05,18.45,523.5,717.17,555.33
2018,11,25,12,0,881.0,72.0,1.1,18.7,526.0,735.98,568.31
2018,11,25,12,15,881.5,71.0,1.05,18.8,522.0,749.83,577.05
2018,11,25,12,30,882.0,70.0,1.0,18.9,518.0,760.43,583.62
2018,11,25,12,45,880.0,68.0,1.0,19.0,506.0,764.58,586.51
2018,11,25,13,0,878.0,66.0,1.0,19.1,494.0,765.35,587.25
2018,11,25,13,15,858.0,67.5,0.95,19.15,472.0,753.23,578.67
2018,11,25,13,30,838.0,69.0,0.9,19.2,450.0,744.26,572.51
2018,11,25,13,45,800.5,72.0,0.85,19.25,419.0,714.61,551.9
2018,11,25,14,0,763.0,75.0,0.8,19.3,388.0,682.44,529.63
2018,11,25,14,15,780.5,66.0,0.8,19.2,364.5,674.15,525.09
2018,11,25,14,30,798.0,57.0,0.8,19.1,341.0,662.08,517.41
2018,11,25,14,45,726.5,60.5,0.8,19.0,298.0,600.22,473.45
2018,11,25,15,0,655.0,64.0,0.8,18.9,255.0,543.09,431.35
2018,11,25,15,15,494.0,65.0,0.8,18.9,197.0,422.93,338.79
2018,11,25,15,30,333.0,66.0,0.8,18.9,139.0,306.89,246.54
2018,11,25,15,45,326.5,52.5,0.75,18.05,111.0,275.74,220.61
2018,11,25,16,0,320.0,39.0,0.7,17.2,83.0,247.62,194.55
2018,11,25,16,15,233.5,29.0,0.75,16.8,55.0,180.59,131.3
2018,11,25,16,30,147.0,19.0,0.8,16.4,27.0,106.31,0.0
2018,11,25,16,45,73.5,9.5,0.9,15.95,13.5,39.48,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,26,6,45,2.5,1.0,1.8,8.65,1.0,0.0,0.0
2018,11,26,7,0,5.0,2.0,1.8,8.8,2.0,0.0,0.0
2018,11,26,7,15,3.0,10.5,1.85,9.35,10.5,10.01,0.0
2018,11,26,7,30,1.0,19.0,1.9,9.9,19.0,17.64,5.53
2018,11,26,7,45,0.5,32.5,1.95,10.45,32.5,29.85,18.94
2018,11,26,8,0,0.0,46.0,2.0,11.0,46.0,42.25,30.19
2018,11,26,8,15,4.5,61.5,1.9,11.4,62.5,57.21,43.15
2018,11,26,8,30,9.0,77.0,1.8,11.8,79.0,72.87,56.57
2018,11,26,8,45,86.5,98.0,1.75,12.2,124.0,114.23,89.11
2018,11,26,9,0,164.0,119.0,1.7,12.6,169.0,162.95,128.51
2018,11,26,9,15,268.0,124.0,1.7,13.1,217.5,216.19,171.64
2018,11,26,9,30,372.0,129.0,1.7,13.6,266.0,281.08,224.7
2018,11,26,9,45,382.5,139.5,1.7,14.15,290.5,316.17,254.21
2018,11,26,10,0,393.0,150.0,1.7,14.7,315.0,351.46,283.3
2018,11,26,10,15,352.0,166.5,1.7,15.2,320.5,359.7,290.31
2018,11,26,10,30,311.0,183.0,1.7,15.7,326.0,369.67,298.06
2018,11,26,10,45,237.5,197.5,1.65,16.15,309.0,354.41,285.16
2018,11,26,11,0,164.0,212.0,1.6,16.6,292.0,325.71,261.39
2018,11,26,11,15,205.0,211.0,1.55,17.0,313.5,358.36,287.5
2018,11,26,11,30,246.0,210.0,1.5,17.4,335.0,401.99,321.35
2018,11,26,11,45,337.0,198.0,1.45,17.75,370.0,461.21,367.74
2018,11,26,12,0,428.0,186.0,1.4,18.1,405.0,533.82,422.88
2018,11,26,12,15,408.0,187.5,1.4,18.3,395.0,529.77,419.0
2018,11,26,12,30,388.0,189.0,1.4,18.5,385.0,511.86,405.68
2018,11,26,12,45,341.5,190.5,1.35,18.65,360.0,483.36,383.58
2018,11,26,13,0,295.0,192.0,1.3,18.8,335.0,453.12,360.04
2018,11,26,13,15,278.0,181.0,1.2,18.6,311.5,429.35,342.39
2018,11,26,13,30,261.0,170.0,1.1,18.4,288.0,404.39,323.63
2018,11,26,13,45,373.5,135.5,0.95,18.15,294.0,462.19,370.41
2018,11,26,14,0,486.0,101.0,0.8,17.9,300.0,508.78,407.12
2018,11,26,14,15,435.0,108.5,0.8,17.6,276.0,468.41,376.19
2018,11,26,14,30,384.0,116.0,0.8,17.3,252.0,434.99,350.64
2018,11,26,14,45,502.0,89.5,0.75,16.95,247.5,482.26,388.88
2018,11,26,15,0,620.0,63.0,0.7,16.6,243.0,517.45,416.05
2018,11,26,15,15,344.5,55.0,0.7,16.6,152.5,313.68,255.32
2018,11,26,15,30,69.0,47.0,0.7,16.6,62.0,96.74,76.44
2018,11,26,15,45,216.5,40.5,0.65,16.2,73.0,194.3,157.43
2018,11,26,16,0,364.0,34.0,0.6,15.8,84.0,264.8,209.32
2018,11,26,16,15,261.5,26.0,0.65,15.55,55.0,190.78,138.55
2018,11,26,16,30,159.0,18.0,0.7,15.3,26.0,111.59,0.0
2018,11,26,16,45,79.5,9.0,0.75,15.1,13.0,41.45,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,6,45,7.5,0.5,1.55,9.75,0.5,0.0,0.0
2018,11,27,7,0,15.0,1.0,1.6,9.8,1.0,0.0,0.0
2018,11,27,7,15,17.5,11.0,1.6,10.2,11.5,10.48,0.0
2018,11,27,7,30,20.0,21.0,1.6,10.6,22.0,19.15,5.4
2018,11,27,7,45,19.5,37.0,1.6,10.95,39.0,33.38,21.42
2018,11,27,8,0,19.0,53.0,1.6,11.3,56.0,49.4,35.4
2018,11,27,8,15,31.5,69.5,1.7,11.75,76.0,67.84,50.85
2018,11,27,8,30,44.0,86.0,1.8,12.2,96.0,87.95,67.76
2018,11,27,8,45,47.0,94.5,1.9,12.65,107.0,99.89,78.17
2018,11,27,9,0,50.0,103.0,2.0,13.1,118.0,112.0,88.66
2018,11,27,9,15,25.0,81.5,2.1,13.45,89.0,85.82,67.31
2018,11,27,9,30,0.0,60.0,2.2,13.8,60.0,55.79,42.15
2018,11,27,9,45,0.0,74.0,2.3,14.1,74.0,68.87,53.15
2018,11,27,10,0,0.0,88.0,2.4,14.4,88.0,82.15,64.2
2018,11,27,10,15,0.0,98.5,2.45,14.65,98.5,92.21,72.46
2018,11,27,10,30,0.0,109.0,2.5,14.9,109.0,102.36,80.76
2018,11,27,10,45,7.0,115.5,2.6,15.1,119.0,112.9,89.5
2018,11,27,11,0,14.0,122.0,2.7,15.3,129.0,123.97,98.7
2018,11,27,11,15,7.0,91.5,2.8,15.35,95.0,90.04,70.3
2018,11,27,11,30,0.0,61.0,2.9,15.4,61.0,56.75,42.27
2018,11,27,11,45,1.5,79.5,3.0,15.45,80.5,75.09,57.67
2018,11,27,12,0,3.0,98.0,3.1,15.5,100.0,93.96,73.42
2018,11,27,12,15,1.5,67.5,3.15,15.5,68.5,63.93,48.31
2018,11,27,12,30,0.0,37.0,3.2,15.5,37.0,34.38,23.45
2018,11,27,12,45,12.0,73.0,3.25,15.55,79.0,79.99,62.26
2018,11,27,13,0,24.0,109.0,3.3,15.6,121.0,127.09,101.89
2018,11,27,13,15,14.0,77.0,3.2,15.55,84.0,86.0,67.4
2018,11,27,13,30,4.0,45.0,3.1,15.5,47.0,44.88,32.58
2018,11,27,13,45,9.0,65.5,3.0,15.5,69.5,67.76,52.15
