Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,45,833.0,48.5,3.85,9.85,330.0,368.57,294.41
2018,12,28,10,0,869.0,48.0,3.9,10.4,365.0,422.04,342.33
2018,12,28,10,15,884.0,49.0,3.85,10.8,392.0,468.5,383.61
2018,12,28,10,30,899.0,50.0,3.8,11.2,419.0,513.96,422.87
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.0,555.18,457.65
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,594.48,489.94
2018,12,28,11,15,924.5,52.5,3.7,12.25,475.0,629.25,518.32
2018,12,28,11,30,931.0,53.0,3.7,12.5,489.0,661.49,544.15
2018,12,28,11,45,933.5,53.5,3.7,12.75,495.5,688.39,564.72
2018,12,28,12,0,936.0,54.0,3.7,13.0,502.0,712.25,582.1
2018,12,28,12,15,932.5,55.5,3.6,13.1,501.0,729.97,594.75
2018,12,28,12,30,929.0,57.0,3.5,13.2,500.0,744.28,604.89
2018,12,28,12,45,921.5,59.0,3.4,13.35,492.0,752.87,610.68
2018,12,28,13,0,914.0,61.0,3.3,13.5,484.0,757.98,614.0
2018,12,28,13,15,908.0,59.5,3.25,13.55,468.0,756.38,612.88
2018,12,28,13,30,902.0,58.0,3.2,13.6,452.0,751.36,609.35
2018,12,28,13,45,891.5,56.5,3.1,13.6,429.5,739.66,600.77
2018,12,28,14,0,881.0,55.0,3.0,13.6,407.0,724.77,589.85
2018,12,28,14,15,863.5,53.5,2.85,13.45,378.0,701.79,572.85
2018,12,28,14,30,846.0,52.0,2.7,13.3,349.0,676.16,553.69
2018,12,28,14,45,820.5,50.5,2.5,13.1,315.0,642.64,528.02
2018,12,28,15,0,795.0,49.0,2.3,12.9,281.0,612.96,504.79
2018,12,28,15,15,757.5,46.5,2.3,12.9,243.0,566.74,467.71
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,519.92,428.3
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,457.83,376.28
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,397.34,323.09
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,314.01,245.62
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,230.34,111.41
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,106.0,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,7,15,50.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,12,29,7,30,100.0,9.0,1.2,6.1,10.0,8.58,0.0
2018,12,29,7,45,189.0,19.0,1.2,6.65,32.0,15.72,0.0
2018,12,29,8,0,278.0,29.0,1.2,7.2,54.0,25.93,15.14
2018,12,29,8,15,350.5,39.5,1.25,7.7,88.0,58.26,31.5
2018,12,29,8,30,423.0,50.0,1.3,8.2,122.0,98.43,59.86
2018,12,29,8,45,516.5,52.5,1.35,8.7,162.5,142.1,93.74
2018,12,29,9,0,610.0,55.0,1.4,9.2,203.0,195.09,138.14
2018,12,29,9,15,686.5,53.5,1.35,9.7,245.5,248.67,185.04
2018,12,29,9,30,763.0,52.0,1.3,10.2,288.0,307.87,236.84
2018,12,29,9,45,786.5,54.0,1.25,10.75,320.0,356.76,280.62
2018,12,29,10,0,810.0,56.0,1.2,11.3,352.0,406.15,323.53
2018,12,29,10,15,826.0,58.0,1.1,11.75,379.0,450.83,361.3
2018,12,29,10,30,842.0,60.0,1.0,12.2,406.0,495.76,397.8
2018,12,29,10,45,852.5,61.0,0.9,12.65,426.5,535.58,429.05
2018,12,29,11,0,863.0,62.0,0.8,13.1,447.0,573.72,457.85
2018,12,29,11,15,869.0,63.0,0.8,13.45,460.5,607.22,483.37
2018,12,29,11,30,875.0,64.0,0.8,13.8,474.0,638.36,506.57
2018,12,29,11,45,878.0,64.5,0.8,14.15,480.5,664.4,525.57
2018,12,29,12,0,881.0,65.0,0.8,14.5,487.0,687.61,541.13
2018,12,29,12,15,877.5,65.5,0.85,14.65,485.5,703.31,552.37
2018,12,29,12,30,874.0,66.0,0.9,14.8,484.0,715.77,561.49
2018,12,29,12,45,858.5,68.5,0.95,15.0,473.0,718.64,563.8
2018,12,29,13,0,843.0,71.0,1.0,15.2,462.0,723.81,567.98
2018,12,29,13,15,774.0,82.5,0.95,15.25,432.5,691.05,544.18
2018,12,29,13,30,705.0,94.0,0.9,15.3,403.0,658.6,520.98
2018,12,29,13,45,684.5,92.0,0.9,15.4,379.5,640.15,508.3
2018,12,29,14,0,664.0,90.0,0.9,15.5,356.0,619.25,493.6
2018,12,29,14,15,716.5,75.5,0.85,15.35,344.0,633.48,504.64
2018,12,29,14,30,769.0,61.0,0.8,15.2,332.0,640.1,509.56
2018,12,29,14,45,750.0,57.0,0.7,15.1,300.0,609.12,486.13
2018,12,29,15,0,731.0,53.0,0.6,15.0,268.0,576.19,461.19
2018,12,29,15,15,670.5,51.5,0.6,15.0,228.0,517.82,416.19
2018,12,29,15,30,610.0,50.0,0.6,15.0,188.0,464.65,373.6
2018,12,29,15,45,573.0,44.0,0.55,14.2,153.5,417.31,334.71
2018,12,29,16,0,536.0,38.0,0.5,13.4,119.0,364.98,289.87
2018,12,29,16,15,430.0,31.0,0.6,13.05,83.0,288.76,221.62
2018,12,29,16,30,324.0,24.0,0.7,12.7,47.0,206.81,105.89
2018,12,29,16,45,173.5,13.0,0.75,12.4,24.5,88.2,0.0
2018,12,29,17,0,23.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,12,29,17,15,11.5,1.0,0.9,11.8,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,15,29.5,4.0,2.15,5.85,4.0,0.0,0.0
2018,12,30,7,30,59.0,8.0,2.2,6.2,8.0,7.63,0.0
2018,12,30,7,45,135.5,20.0,2.2,6.55,29.5,15.93,0.0
2018,12,30,8,0,212.0,32.0,2.2,6.9,51.0,26.81,15.76
2018,12,30,8,15,284.5,42.5,2.05,7.3,82.0,55.35,31.45
2018,12,30,8,30,357.0,53.0,1.9,7.7,113.0,91.65,57.17
2018,12,30,8,45,515.5,51.5,1.75,8.1,163.5,140.22,92.44
2018,12,30,9,0,674.0,50.0,1.6,8.5,214.0,204.42,143.92
2018,12,30,9,15,716.0,53.0,1.45,9.0,252.0,255.48,190.19
2018,12,30,9,30,758.0,56.0,1.3,9.5,290.0,309.58,238.75
2018,12,30,9,45,784.5,58.0,1.1,10.0,323.0,359.47,282.99
2018,12,30,10,0,811.0,60.0,0.9,10.5,356.0,410.16,326.21
2018,12,30,10,15,818.0,63.5,0.8,10.9,381.0,453.91,362.97
2018,12,30,10,30,825.0,67.0,0.7,11.3,406.0,496.24,397.13
2018,12,30,10,45,758.5,84.0,0.6,11.75,408.0,511.71,409.24
2018,12,30,11,0,692.0,101.0,0.5,12.2,410.0,521.8,416.4
2018,12,30,11,15,790.5,83.0,0.8,12.6,446.0,584.92,467.97
2018,12,30,11,30,889.0,65.0,1.1,13.0,482.0,648.28,518.66
2018,12,30,11,45,893.5,65.5,1.4,13.4,489.5,675.79,541.35
2018,12,30,12,0,898.0,66.0,1.7,13.8,497.0,700.51,560.79
2018,12,30,12,15,896.0,66.5,1.85,14.1,496.0,717.7,573.69
2018,12,30,12,30,894.0,67.0,2.0,14.4,495.0,731.65,584.34
2018,12,30,12,45,887.5,67.5,2.15,14.7,486.5,739.03,590.27
2018,12,30,13,0,881.0,68.0,2.3,15.0,478.0,743.04,593.87
2018,12,30,13,15,873.0,67.5,2.3,15.1,462.5,741.38,592.84
2018,12,30,13,30,865.0,67.0,2.3,15.2,447.0,736.43,589.56
2018,12,30,13,45,852.0,65.5,2.35,15.35,424.5,729.39,585.05
2018,12,30,14,0,839.0,64.0,2.4,15.5,402.0,713.25,573.82
2018,12,30,14,15,820.5,62.5,2.4,15.35,373.5,690.2,557.75
2018,12,30,14,30,802.0,61.0,2.4,15.2,345.0,664.54,539.53
2018,12,30,14,45,775.0,59.0,2.35,15.1,311.5,629.99,513.83
2018,12,30,15,0,748.0,57.0,2.3,15.0,278.0,593.66,486.22
2018,12,30,15,15,674.0,56.5,2.3,15.0,235.5,527.04,432.98
2018,12,30,15,30,600.0,56.0,2.3,15.0,193.0,467.16,383.4
2018,12,30,15,45,462.5,52.5,2.25,13.65,146.0,363.69,298.94
2018,12,30,16,0,325.0,49.0,2.2,12.3,99.0,265.81,216.52
2018,12,30,16,15,268.5,38.0,2.35,11.75,70.5,212.99,167.14
2018,12,30,16,30,212.0,27.0,2.5,11.2,42.0,158.28,87.38
2018,12,30,16,45,128.0,16.5,2.65,10.65,23.5,71.9,0.0
2018,12,30,17,0,44.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,12,30,17,15,22.0,3.0,2.8,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.6,6.35,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.7,6.6,11.0,9.53,0.0
2018,12,31,7,45,328.5,17.0,4.8,6.9,40.5,15.13,0.0
2018,12,31,8,0,512.0,24.0,4.9,7.2,70.0,23.06,12.66
2018,12,31,8,15,596.5,29.0,5.0,7.65,109.5,63.37,27.82
2018,12,31,8,30,681.0,34.0,5.1,8.1,149.0,112.72,60.85
2018,12,31,8,45,731.5,37.0,5.2,8.55,189.5,163.64,103.06
2018,12,31,9,0,782.0,40.0,5.3,9.0,230.0,218.09,152.04
2018,12,31,9,15,813.0,43.0,5.45,9.45,268.5,271.23,202.19
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,326.08,253.9
2018,12,31,9,45,864.5,48.5,5.7,10.3,340.5,377.88,302.64
2018,12,31,10,0,885.0,51.0,5.8,10.7,374.0,429.75,350.37
2018,12,31,10,15,900.0,52.0,5.8,10.95,402.0,477.18,393.47
2018,12,31,10,30,915.0,53.0,5.8,11.2,430.0,523.6,434.6
2018,12,31,10,45,925.5,54.0,5.8,11.5,451.5,566.29,471.61
2018,12,31,11,0,936.0,55.0,5.8,11.8,473.0,607.11,506.21
2018,12,31,11,15,941.5,56.0,5.75,12.0,487.5,642.79,535.99
2018,12,31,11,30,947.0,57.0,5.7,12.2,502.0,675.86,563.08
2018,12,31,11,45,949.5,57.5,5.65,12.35,509.0,703.56,585.02
2018,12,31,12,0,952.0,58.0,5.6,12.5,516.0,728.17,603.47
2018,12,31,12,15,949.0,59.5,5.55,12.6,515.5,746.93,617.48
2018,12,31,12,30,946.0,61.0,5.5,12.7,515.0,762.23,628.9
2018,12,31,12,45,939.0,62.0,5.5,12.8,506.5,770.52,635.21
2018,12,31,13,0,932.0,63.0,5.5,12.9,498.0,775.25,638.94
2018,12,31,13,15,925.0,62.5,5.45,12.9,482.5,774.6,638.68
2018,12,31,13,30,918.0,62.0,5.4,12.9,467.0,770.47,635.88
2018,12,31,13,45,906.5,60.5,5.4,12.95,444.0,758.33,627.08
2018,12,31,14,0,895.0,59.0,5.4,13.0,421.0,742.94,615.81
2018,12,31,14,15,877.5,57.5,5.25,12.8,391.5,720.1,598.63
2018,12,31,14,30,860.0,56.0,5.1,12.6,362.0,694.55,579.19
2018,12,31,14,45,834.5,53.5,5.0,12.45,327.0,659.64,552.12
2018,12,31,15,0,809.0,51.0,4.9,12.3,292.0,628.4,527.45
2018,12,31,15,15,754.0,49.5,4.9,12.3,250.5,571.75,480.96
2018,12,31,15,30,699.0,48.0,4.9,12.3,209.0,515.23,432.56
2018,12,31,15,45,435.0,46.5,2.7,12.6,140.5,340.86,282.46
2018,12,31,16,0,171.0,45.0,0.5,12.9,72.0,174.39,139.53
2018,12,31,16,15,123.0,36.0,0.5,12.65,52.5,122.33,94.0
2018,12,31,16,30,75.0,27.0,0.5,12.4,33.0,83.67,46.28
2018,12,31,16,45,51.5,15.5,0.55,12.1,18.5,37.47,0.0
2018,12,31,17,0,28.0,4.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.6,11.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
